Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,43.29,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,90.66,51.26
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,123.63,96.82
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,192.93,159.04
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,278.44,233.6
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,198.46,167.86
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,102.39,85.2
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,79.09,64.2
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,45.19,33.43
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,61.01,46.91
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,78.32,61.49
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,111.72,89.99
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,146.62,119.35
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,218.02,178.97
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,276.78,227.1
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,355.38,291.03
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,413.35,337.63
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,513.72,417.34
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,590.72,477.61
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,428.82,349.41
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,267.34,217.66
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,253.98,207.28
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,240.72,196.46
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,372.54,306.1
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,501.66,409.22
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,696.52,561.78
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,865.17,682.86
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,847.78,669.22
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,832.86,659.39
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,782.23,623.74
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,730.54,587.1
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,640.14,521.08
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,549.25,452.15
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,384.08,319.4
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,230.71,191.88
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,171.53,141.46
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,107.55,85.74
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,71.57,52.06
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,33.28,0.0
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,12.53,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,30.03,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,102.57,62.15
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,162.02,129.5
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,207.89,172.31
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,244.11,205.63
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,344.38,290.89
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,440.81,370.04
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,569.22,471.7
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,701.94,569.69
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,754.9,605.45
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,813.44,645.4
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,859.43,676.34
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,903.64,705.8
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,941.06,730.19
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,975.92,752.76
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,1001.16,767.16
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,1023.21,779.54
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,1026.54,779.47
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,1038.69,785.67
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,1043.0,784.62
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,1043.73,781.31
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,1036.53,773.91
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,1025.78,764.49
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,1008.35,751.5
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,987.62,736.63
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,965.22,720.71
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,928.46,695.58
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,839.87,637.63
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,759.1,584.34
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,731.38,567.5
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,700.73,547.46
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,665.92,523.9
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,633.32,501.3
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,564.55,451.37
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,497.72,399.76
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,405.99,325.88
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,317.94,252.26
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,212.65,160.41
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,112.77,26.74
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,39.57,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,4.72,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,10.65,1.72
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,16.76,8.53
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,23.66,14.85
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,30.57,21.06
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,53.98,41.74
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,79.55,64.12
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,141.29,118.03
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,198.36,166.99
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,316.46,267.67
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,445.34,373.41
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,504.26,420.19
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,565.5,468.39
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,516.62,426.31
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,439.66,362.51
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,464.41,382.33
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,488.99,401.46
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,434.8,356.41
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,355.26,291.16
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,306.77,251.16
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,258.5,210.79
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,233.18,190.05
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,188.19,152.95
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,168.04,136.35
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,148.36,120.0
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,117.89,94.55
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,88.64,69.9
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,70.95,55.08
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,54.49,41.2
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,65.23,50.98
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,82.52,66.33
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,117.99,97.89
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,165.89,139.42
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,173.7,146.13
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,181.02,151.87
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,142.6,117.64
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,106.26,84.91
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,71.31,52.59
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,34.17,8.53
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,12.29,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,34.88,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,122.22,80.0
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,194.56,156.45
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,245.6,204.41
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,309.87,261.74
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,234.76,200.09
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,123.18,103.85
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,259.4,222.74
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,412.94,350.64
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,601.69,503.18
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,791.47,645.37
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,849.7,685.37
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,907.09,725.39
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,832.63,669.59
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,728.6,592.18
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,614.11,502.66
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,468.13,385.73
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,450.28,372.09
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,455.69,375.76
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,568.86,468.06
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,684.33,558.88
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,819.1,659.54
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,937.19,744.72
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,840.41,674.21
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,734.32,596.77
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,594.43,489.1
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,485.12,401.33
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,422.57,352.64
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,360.59,303.26
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,295.2,249.56
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,251.84,213.0
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,243.54,206.91
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,248.47,211.28
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,295.16,251.56
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,321.2,272.25
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,313.75,262.82
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,300.49,246.68
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,210.7,165.32
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,126.22,57.91
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,45.46,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,72.88,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,183.79,125.29
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,286.24,230.5
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,365.56,302.24
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,452.68,377.49
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,519.81,434.09
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,595.63,495.07
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,659.45,542.94
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,724.12,589.94
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,779.04,627.82
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,833.19,664.25
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,868.55,687.5
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,911.02,715.73
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,946.03,737.52
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,978.41,757.41
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,1002.85,772.11
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,1024.02,784.73
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,1037.73,792.48
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,1047.87,798.1
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,1050.65,799.48
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,1049.76,798.73
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,1041.14,793.1
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,1028.97,785.37
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,997.56,765.34
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,950.98,735.16
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,947.22,734.36
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,927.75,722.33
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,890.44,697.62
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,840.81,664.21
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,757.42,606.11
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,681.32,552.18
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,548.27,452.24
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,419.78,350.05
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,286.52,240.85
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,171.22,142.81
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,137.07,113.37
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,104.36,84.16
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,75.47,57.34
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,44.17,20.21
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,20.82,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,21.98,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,65.5,43.16
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,112.32,89.58
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,158.78,131.62
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,209.6,176.68
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,334.69,283.73
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,468.03,393.48
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,588.97,490.04
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,714.44,584.16
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,771.84,624.41
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,819.8,657.62
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,863.09,687.33
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,904.38,715.31
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,938.01,738.16
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,968.86,759.08
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,993.3,775.33
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,1014.48,789.46
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,1028.07,798.47
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,1038.1,805.26
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,1032.61,801.23
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,1023.42,794.97
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,961.29,752.05
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,890.66,702.94
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,858.62,681.0
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,824.3,657.0
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,865.74,688.1
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,892.07,707.61
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,878.14,698.55
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,850.42,679.85
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,803.01,646.5
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,762.45,617.93
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,704.11,575.33
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,645.71,531.73
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,568.33,470.66
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,494.19,408.65
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,393.63,325.55
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,299.65,245.24
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,238.31,188.28
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,177.12,104.14
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,71.43,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,7.08,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,72.65,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,155.16,110.42
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,215.54,175.46
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,319.3,267.18
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,435.96,367.07
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,517.25,435.38
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,609.94,509.95
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,674.41,557.6
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,739.71,604.43
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,788.76,638.19
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,844.8,676.42
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,889.31,705.43
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,931.77,732.66
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,967.85,754.96
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,1001.1,775.17
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,1026.04,790.35
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,1047.61,803.37
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,1062.63,811.49
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,1073.99,817.34
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,1077.35,819.29
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,1076.9,818.97
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,1070.77,815.07
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,1060.91,808.89
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,1042.89,797.45
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,1021.36,783.81
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,994.03,766.3
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,963.57,746.67
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,925.61,721.37
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,885.21,694.24
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,836.46,661.18
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,786.27,626.59
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,734.49,590.14
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,674.38,546.49
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,554.3,454.62
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,447.15,368.33
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,360.44,297.27
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,281.77,229.96
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,212.75,167.93
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,148.12,92.41
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,57.84,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,3.54,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,7.81,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,15.29,6.2
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,22.92,13.9
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,32.65,22.68
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,42.68,31.63
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,54.72,42.19
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,66.81,52.64
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,65.31,51.15
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,64.36,50.11
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,100.0,80.52
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,137.58,111.95
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,190.67,156.18
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,231.04,189.11
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,333.67,272.3
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,418.87,339.16
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,377.96,304.6
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,312.22,251.3
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,333.03,267.67
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,354.03,283.67
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,358.06,287.19
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,386.13,309.2
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,360.48,288.81
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,311.33,250.46
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,288.44,232.46
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,265.88,214.5
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,301.06,243.97
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,356.09,288.01
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,458.72,371.46
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,531.55,430.55
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,399.62,326.81
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,258.86,212.86
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,234.63,193.87
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,210.7,174.29
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,201.88,167.62
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,191.88,159.33
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,150.78,123.91
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,112.22,90.11
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,85.9,66.02
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,58.44,35.75
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,26.31,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,23.0,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,68.13,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,163.79,119.36
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,261.71,211.24
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,261.5,216.43
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,241.9,202.76
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,289.64,244.06
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,339.69,285.71
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,383.06,320.42
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,427.48,354.94
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,496.72,407.87
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,549.47,446.97
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,615.67,496.18
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,683.8,545.43
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,739.66,583.84
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,806.57,629.0
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,925.8,708.47
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,1024.91,770.75
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,1024.49,766.82
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,1020.04,761.74
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,1033.67,768.81
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,1043.72,773.39
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,1030.44,763.26
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,1013.71,751.41
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,1009.18,749.11
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,1000.78,744.31
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,972.93,726.98
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,942.06,707.88
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,907.25,687.48
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,869.82,665.01
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,823.53,635.97
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,766.86,598.96
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,718.02,565.73
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,667.74,530.49
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,588.98,473.44
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,513.37,415.01
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,390.15,317.0
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,273.85,221.32
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,235.34,185.27
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,193.94,131.74
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,84.7,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,44.89,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,121.12,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,221.3,163.24
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,319.76,256.57
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,398.21,325.83
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,483.14,396.96
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,554.18,453.82
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,628.02,509.58
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,674.54,541.66
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,718.83,571.31
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,769.16,604.97
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,818.11,636.8
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,865.27,668.92
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,910.66,699.51
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,946.26,723.23
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,990.34,752.64
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,1021.12,771.71
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,1048.83,788.9
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,1063.03,798.28
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,1073.53,805.53
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,1074.75,806.9
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,1072.16,806.01
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,1042.57,787.55
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,1022.21,775.47
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,949.77,727.59
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,869.37,673.69
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,846.02,659.13
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,819.93,642.03
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,820.3,643.21
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,809.72,636.42
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,774.44,612.35
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,736.33,586.16
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,663.12,533.45
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,596.48,484.54
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,512.88,419.03
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,434.22,355.28
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,350.37,287.16
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,270.42,219.86
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,207.33,164.12
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,151.49,105.85
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,62.48,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.15,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,17.42,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,49.8,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,99.67,72.59
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,145.8,116.51
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,191.89,157.81
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,241.91,201.44
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,293.67,245.27
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,348.7,290.42
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,424.63,350.56
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,488.25,399.47
