Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,15,461.5,36.0,0.55,4.7,99.0,172.84,124.92
2018,3,4,7,30,586.0,44.0,0.6,5.2,145.0,252.52,195.35
2018,3,4,7,45,658.5,48.5,0.6,5.7,197.0,321.34,257.27
2018,3,4,8,0,731.0,53.0,0.6,6.2,249.0,399.36,324.81
2018,3,4,8,15,774.5,56.5,0.7,6.5,301.0,468.56,383.93
2018,3,4,8,30,818.0,60.0,0.8,6.8,353.0,540.89,443.37
2018,3,4,8,45,848.0,62.5,0.85,7.15,402.5,606.54,495.01
2018,3,4,9,0,878.0,65.0,0.9,7.5,452.0,667.5,541.48
2018,3,4,9,15,895.5,67.5,1.0,7.8,496.5,724.9,583.41
2018,3,4,9,30,913.0,70.0,1.1,8.1,541.0,781.27,622.54
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,815.37,644.43
2018,3,4,10,0,868.0,94.0,1.2,8.8,597.0,853.63,669.34
2018,3,4,10,15,790.5,125.5,1.25,9.2,602.5,857.61,669.99
2018,3,4,10,30,713.0,157.0,1.3,9.6,608.0,848.57,662.17
2018,3,4,10,45,554.0,214.5,1.4,9.95,573.0,772.84,606.61
2018,3,4,11,0,395.0,272.0,1.5,10.3,538.0,674.12,532.38
2018,3,4,11,15,402.0,278.0,1.5,10.55,554.5,696.02,548.4
2018,3,4,11,30,409.0,284.0,1.5,10.8,571.0,738.44,577.26
2018,3,4,11,45,335.0,304.0,1.55,11.0,541.0,669.51,525.42
2018,3,4,12,0,261.0,324.0,1.6,11.2,511.0,619.63,487.29
2018,3,4,12,15,214.5,317.5,1.6,11.3,471.5,541.95,429.37
2018,3,4,12,30,168.0,311.0,1.6,11.4,432.0,487.62,387.78
2018,3,4,12,45,289.5,284.0,1.65,11.5,490.0,603.65,478.67
2018,3,4,13,0,411.0,257.0,1.7,11.6,548.0,716.6,563.22
2018,3,4,13,15,316.5,267.0,1.7,11.6,488.5,604.13,478.59
2018,3,4,13,30,222.0,277.0,1.7,11.6,429.0,517.61,412.62
2018,3,4,13,45,338.5,238.5,1.75,11.6,461.5,580.14,464.6
2018,3,4,14,0,455.0,200.0,1.8,11.6,494.0,659.53,526.49
2018,3,4,14,15,573.0,176.5,1.8,11.5,530.0,733.75,583.02
2018,3,4,14,30,691.0,153.0,1.8,11.4,566.0,789.97,625.24
2018,3,4,14,45,663.5,149.0,1.85,11.35,526.0,735.74,586.88
2018,3,4,15,0,636.0,145.0,1.9,11.3,486.0,681.15,547.94
2018,3,4,15,15,522.0,155.0,1.9,11.3,420.5,569.3,463.13
2018,3,4,15,30,408.0,165.0,1.9,11.3,355.0,474.39,389.05
2018,3,4,15,45,288.0,159.5,1.85,10.85,287.0,354.9,293.98
2018,3,4,16,0,168.0,154.0,1.8,10.4,219.0,250.72,208.38
2018,3,4,16,15,348.0,116.5,1.6,9.6,227.5,323.08,269.25
2018,3,4,16,30,528.0,79.0,1.4,8.8,236.0,355.55,293.41
2018,3,4,16,45,565.0,64.5,1.2,8.0,204.0,323.4,262.67
2018,3,4,17,0,602.0,50.0,1.0,7.2,172.0,286.04,225.62
2018,3,4,17,15,505.5,42.5,1.0,6.7,125.0,210.18,158.18
2018,3,4,17,30,409.0,35.0,1.0,6.2,78.0,145.42,99.16
2018,3,4,17,45,248.0,22.5,1.05,5.75,44.5,72.03,9.6
2018,3,4,18,0,87.0,10.0,1.1,5.3,11.0,18.01,0.0
2018,3,4,18,15,43.5,5.0,1.1,5.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.35,-0.4,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,3,5,6,45,153.0,16.5,1.7,1.25,27.0,34.5,0.0
2018,3,5,7,0,281.0,29.0,1.9,2.1,51.0,95.55,55.36
2018,3,5,7,15,422.5,38.5,1.95,2.7,99.5,164.11,120.87
2018,3,5,7,30,564.0,48.0,2.0,3.3,148.0,248.5,195.74
2018,3,5,7,45,644.5,53.0,2.1,3.9,202.0,321.29,262.36
2018,3,5,8,0,725.0,58.0,2.2,4.5,256.0,400.99,333.4
2018,3,5,8,15,768.5,62.0,2.25,5.2,308.5,470.57,393.98
2018,3,5,8,30,812.0,66.0,2.3,5.9,361.0,543.27,454.7
2018,3,5,8,45,842.0,69.0,2.35,6.65,411.0,609.33,507.75
2018,3,5,9,0,872.0,72.0,2.4,7.4,461.0,676.25,559.47
2018,3,5,9,15,892.0,73.5,2.4,8.05,505.5,728.41,597.61
2018,3,5,9,30,912.0,75.0,2.4,8.7,550.0,785.36,636.64
2018,3,5,9,45,927.0,76.5,2.4,9.35,589.5,837.16,670.96
2018,3,5,10,0,942.0,78.0,2.4,10.0,629.0,887.08,703.25
2018,3,5,10,15,953.0,79.0,2.4,10.55,662.0,930.75,730.8
2018,3,5,10,30,964.0,80.0,2.4,11.1,695.0,971.69,756.12
2018,3,5,10,45,972.0,81.0,2.4,11.65,721.0,1006.87,777.19
2018,3,5,11,0,980.0,82.0,2.4,12.2,747.0,1038.71,795.85
2018,3,5,11,15,985.0,82.5,2.35,12.5,765.0,1063.5,809.83
2018,3,5,11,30,990.0,83.0,2.3,12.8,783.0,1084.49,821.32
2018,3,5,11,45,992.5,83.0,2.3,13.1,792.5,1098.46,828.9
2018,3,5,12,0,995.0,83.0,2.3,13.4,802.0,1108.36,834.01
2018,3,5,12,15,995.5,83.0,2.25,13.6,803.5,1112.09,834.89
2018,3,5,12,30,996.0,83.0,2.2,13.8,805.0,1111.65,833.27
2018,3,5,12,45,994.0,81.5,2.2,14.0,796.5,1102.76,827.05
2018,3,5,13,0,992.0,80.0,2.2,14.2,788.0,1089.75,818.41
2018,3,5,13,15,987.5,79.5,2.2,14.25,772.0,1071.4,806.89
2018,3,5,13,30,983.0,79.0,2.2,14.3,756.0,1049.16,792.96
2018,3,5,13,45,976.5,78.5,2.2,14.35,732.5,1021.26,775.35
2018,3,5,14,0,970.0,78.0,2.2,14.4,709.0,989.85,755.43
2018,3,5,14,15,960.5,76.5,2.2,14.35,678.0,951.24,730.85
2018,3,5,14,30,951.0,75.0,2.2,14.3,647.0,909.68,704.09
2018,3,5,14,45,938.0,73.0,2.2,14.2,609.0,861.94,672.86
2018,3,5,15,0,925.0,71.0,2.2,14.1,571.0,811.99,639.65
2018,3,5,15,15,907.0,69.0,2.2,14.1,527.5,756.45,601.61
2018,3,5,15,30,889.0,67.0,2.2,14.1,484.0,699.72,561.91
2018,3,5,15,45,864.5,65.0,1.95,13.55,436.5,637.98,514.73
2018,3,5,16,0,840.0,63.0,1.7,13.0,389.0,580.78,469.48
2018,3,5,16,15,804.0,59.5,1.55,12.05,338.0,510.99,414.24
2018,3,5,16,30,768.0,56.0,1.4,11.1,287.0,443.29,358.45
2018,3,5,16,45,699.0,52.0,1.25,10.1,232.5,363.62,291.14
2018,3,5,17,0,630.0,48.0,1.1,9.1,178.0,290.56,227.13
2018,3,5,17,15,504.0,41.5,1.15,8.5,127.0,207.06,154.78
2018,3,5,17,30,378.0,35.0,1.2,7.9,76.0,136.68,93.13
2018,3,5,17,45,229.0,22.5,1.25,7.25,43.5,68.33,15.95
2018,3,5,18,0,80.0,10.0,1.3,6.6,11.0,16.94,0.0
2018,3,5,18,15,40.0,5.0,1.3,6.4,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.5,1.2,4.25,2.0,0.0,0.0
2018,3,6,6,30,25.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,17.0,1.15,5.55,20.0,21.04,0.0
2018,3,6,7,0,85.0,29.0,1.1,6.2,36.0,50.08,29.65
2018,3,6,7,15,153.0,43.5,1.25,6.95,67.0,87.99,64.35
2018,3,6,7,30,221.0,58.0,1.4,7.7,98.0,141.95,111.45
2018,3,6,7,45,197.0,83.5,1.55,8.4,127.5,164.72,133.83
2018,3,6,8,0,173.0,109.0,1.7,9.1,157.0,183.33,151.41
2018,3,6,8,15,277.5,118.5,1.75,9.85,213.0,264.56,220.23
2018,3,6,8,30,382.0,128.0,1.8,10.6,269.0,361.27,299.98
2018,3,6,8,45,479.5,128.0,1.85,11.35,328.5,443.38,366.1
2018,3,6,9,0,577.0,128.0,1.9,12.1,388.0,541.45,442.58
2018,3,6,9,15,550.5,149.5,1.95,12.7,417.0,567.19,460.56
2018,3,6,9,30,524.0,171.0,2.0,13.3,446.0,596.28,480.74
2018,3,6,9,45,731.0,124.0,2.0,13.9,538.0,745.11,591.98
2018,3,6,10,0,938.0,77.0,2.0,14.5,630.0,881.53,684.78
2018,3,6,10,15,947.5,78.5,2.0,15.0,662.5,924.3,710.15
2018,3,6,10,30,957.0,80.0,2.0,15.5,695.0,964.25,734.24
2018,3,6,10,45,963.0,81.0,2.0,15.95,720.0,997.34,753.62
2018,3,6,11,0,969.0,82.0,2.0,16.4,745.0,1027.0,770.66
2018,3,6,11,15,973.5,82.5,1.9,16.75,762.5,1051.04,782.86
2018,3,6,11,30,978.0,83.0,1.8,17.1,780.0,1071.29,792.52
2018,3,6,11,45,980.5,83.5,1.75,17.45,789.5,1085.65,799.18
2018,3,6,12,0,983.0,84.0,1.7,17.8,799.0,1095.98,803.39
2018,3,6,12,15,983.0,84.5,1.6,18.0,800.5,1099.69,803.16
2018,3,6,12,30,983.0,85.0,1.5,18.2,802.0,1099.27,800.48
2018,3,6,12,45,981.0,84.5,1.45,18.4,794.5,1091.55,794.32
2018,3,6,13,0,979.0,84.0,1.4,18.6,787.0,1079.77,785.85
2018,3,6,13,15,938.5,96.0,1.3,18.65,758.5,1040.54,759.74
2018,3,6,13,30,898.0,108.0,1.2,18.7,730.0,998.27,732.03
2018,3,6,13,45,819.0,128.5,1.15,18.75,682.0,939.05,694.16
2018,3,6,14,0,740.0,149.0,1.1,18.8,634.0,873.79,652.04
2018,3,6,14,15,741.0,139.5,1.0,18.75,606.5,840.97,630.65
2018,3,6,14,30,742.0,130.0,0.9,18.7,579.0,805.21,606.8
2018,3,6,14,45,761.5,114.0,0.85,18.65,551.0,774.43,587.03
2018,3,6,15,0,781.0,98.0,0.8,18.6,523.0,736.22,561.97
2018,3,6,15,15,773.5,90.0,0.8,18.6,483.5,686.95,529.54
2018,3,6,15,30,766.0,82.0,0.8,18.6,444.0,635.94,494.08
2018,3,6,15,45,671.0,92.0,0.6,18.15,386.0,549.45,429.32
2018,3,6,16,0,576.0,102.0,0.4,17.7,328.0,467.1,366.55
2018,3,6,16,15,551.0,91.0,0.5,16.8,284.0,408.81,323.66
2018,3,6,16,30,526.0,80.0,0.6,15.9,240.0,352.14,279.42
2018,3,6,16,45,456.0,72.0,0.65,15.05,192.5,281.4,221.89
2018,3,6,17,0,386.0,64.0,0.7,14.2,145.0,214.55,165.83
2018,3,6,17,15,313.5,51.0,0.75,13.55,105.0,154.87,114.63
2018,3,6,17,30,241.0,38.0,0.8,12.9,65.0,104.19,70.53
2018,3,6,17,45,143.0,23.0,0.9,12.25,37.0,52.47,15.56
2018,3,6,18,0,45.0,8.0,1.0,11.6,9.0,11.25,0.0
2018,3,6,18,15,22.5,4.0,1.0,11.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,8.4,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,3,7,6,45,1.5,6.0,1.0,8.35,6.0,4.93,0.0
2018,3,7,7,0,0.0,11.0,1.0,8.3,11.0,8.35,0.91
2018,3,7,7,15,0.0,17.0,1.05,8.9,17.0,12.92,5.39
2018,3,7,7,30,0.0,23.0,1.1,9.5,23.0,17.5,9.55
2018,3,7,7,45,0.0,24.0,1.15,10.05,24.0,18.26,10.31
2018,3,7,8,0,0.0,25.0,1.2,10.6,25.0,19.03,10.99
2018,3,7,8,15,0.0,38.0,1.35,11.2,38.0,29.0,19.61
2018,3,7,8,30,0.0,51.0,1.5,11.8,51.0,39.02,28.14
2018,3,7,8,45,0.5,81.5,1.65,12.45,81.5,63.17,48.62
2018,3,7,9,0,1.0,112.0,1.8,13.1,112.0,89.04,70.18
2018,3,7,9,15,25.0,148.5,1.95,13.95,161.5,147.39,118.91
2018,3,7,9,30,49.0,185.0,2.1,14.8,211.0,202.07,163.47
2018,3,7,9,45,66.0,221.5,2.25,15.65,259.0,254.07,204.71
2018,3,7,10,0,83.0,258.0,2.4,16.5,307.0,308.12,246.7
2018,3,7,10,15,212.5,265.0,2.5,17.0,400.0,449.28,358.6
2018,3,7,10,30,342.0,272.0,2.6,17.5,493.0,600.84,473.34
2018,3,7,10,45,568.0,207.5,2.75,17.95,591.5,775.03,603.28
2018,3,7,11,0,794.0,143.0,2.9,18.4,690.0,938.53,716.68
2018,3,7,11,15,881.0,113.0,2.95,18.6,733.5,1007.15,760.89
2018,3,7,11,30,968.0,83.0,3.0,18.8,777.0,1060.05,794.84
2018,3,7,11,45,970.5,83.5,3.0,19.0,786.5,1074.23,802.62
2018,3,7,12,0,973.0,84.0,3.0,19.2,796.0,1084.41,808.28
2018,3,7,12,15,974.0,83.0,3.05,19.3,797.0,1087.3,810.13
2018,3,7,12,30,975.0,82.0,3.1,19.4,798.0,1086.08,809.53
2018,3,7,12,45,974.5,81.5,3.1,19.5,791.0,1079.85,805.33
2018,3,7,13,0,974.0,81.0,3.1,19.6,784.0,1069.55,798.67
2018,3,7,13,15,971.0,80.0,3.05,19.55,769.0,1052.2,787.51
2018,3,7,13,30,968.0,79.0,3.0,19.5,754.0,1030.97,773.95
2018,3,7,13,45,963.0,77.0,3.0,19.45,730.5,1002.93,756.39
2018,3,7,14,0,958.0,75.0,3.0,19.4,707.0,971.35,736.47
2018,3,7,14,15,949.0,74.0,3.0,19.2,676.5,934.02,712.98
2018,3,7,14,30,940.0,73.0,3.0,19.0,646.0,893.73,687.29
2018,3,7,14,45,926.5,71.5,2.95,18.8,608.0,846.48,656.11
2018,3,7,15,0,913.0,70.0,2.9,18.6,570.0,797.1,623.08
2018,3,7,15,15,895.0,68.0,2.9,18.6,527.0,742.01,585.25
2018,3,7,15,30,877.0,66.0,2.9,18.6,484.0,685.78,545.6
2018,3,7,15,45,852.5,63.0,2.6,17.6,436.0,623.45,499.08
2018,3,7,16,0,828.0,60.0,2.3,16.6,388.0,561.32,451.15
2018,3,7,16,15,791.5,57.0,2.1,15.6,337.0,496.94,399.99
2018,3,7,16,30,755.0,54.0,1.9,14.6,286.0,430.44,345.25
2018,3,7,16,45,650.0,54.5,1.7,13.6,228.5,341.56,271.22
2018,3,7,17,0,545.0,55.0,1.5,12.6,171.0,264.83,205.55
2018,3,7,17,15,342.0,48.0,1.55,12.0,114.0,161.99,120.7
2018,3,7,17,30,139.0,41.0,1.6,11.4,57.0,76.96,52.76
2018,3,7,17,45,83.5,25.5,1.65,10.75,33.5,41.25,14.63
2018,3,7,18,0,28.0,10.0,1.7,10.1,10.0,10.86,0.0
2018,3,7,18,15,14.0,5.0,1.7,10.0,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,9.55,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,10.1,2.0,1.57,0.0
2018,3,8,6,45,0.0,11.0,1.05,10.6,11.0,8.37,0.0
2018,3,8,7,0,0.0,20.0,1.1,11.1,20.0,15.25,6.46
2018,3,8,7,15,0.0,32.0,1.15,11.5,32.0,24.45,15.09
2018,3,8,7,30,0.0,44.0,1.2,11.9,44.0,33.74,23.38
2018,3,8,7,45,6.5,63.5,1.2,12.3,65.5,52.27,39.4
2018,3,8,8,0,13.0,83.0,1.2,12.7,87.0,71.72,56.1
2018,3,8,8,15,31.0,101.5,1.25,13.1,113.0,102.85,82.55
2018,3,8,8,30,49.0,120.0,1.3,13.5,139.0,131.45,106.59
2018,3,8,8,45,82.5,154.0,1.35,13.85,190.5,187.09,152.86
2018,3,8,9,0,116.0,188.0,1.4,14.2,242.0,260.16,212.11
2018,3,8,9,15,189.5,209.5,1.4,14.5,307.0,339.86,275.97
2018,3,8,9,30,263.0,231.0,1.4,14.8,372.0,442.53,355.48
2018,3,8,9,45,427.0,206.0,1.4,15.1,453.5,576.93,458.1
2018,3,8,10,0,591.0,181.0,1.4,15.4,535.0,706.58,553.06
2018,3,8,10,15,560.5,200.0,1.45,15.75,550.0,722.57,561.35
2018,3,8,10,30,530.0,219.0,1.5,16.1,565.0,734.35,567.75
2018,3,8,10,45,524.0,233.0,1.55,16.45,585.5,759.72,584.15
2018,3,8,11,0,518.0,247.0,1.6,16.8,606.0,782.55,598.52
2018,3,8,11,15,552.5,241.0,1.65,17.15,632.5,821.51,625.15
2018,3,8,11,30,587.0,235.0,1.7,17.5,659.0,858.97,650.34
2018,3,8,11,45,561.0,246.5,1.75,17.85,655.5,852.72,644.35
2018,3,8,12,0,535.0,258.0,1.8,18.2,652.0,843.26,636.74
2018,3,8,12,15,514.5,263.5,1.9,18.3,643.0,830.2,628.1
2018,3,8,12,30,494.0,269.0,2.0,18.4,634.0,814.53,617.68
2018,3,8,12,45,569.5,235.0,2.1,18.55,652.0,851.5,646.07
2018,3,8,13,0,645.0,201.0,2.2,18.7,670.0,894.04,677.06
2018,3,8,13,15,796.5,144.5,2.2,18.65,711.5,964.05,724.47
2018,3,8,13,30,948.0,88.0,2.2,18.6,753.0,1020.2,761.8
2018,3,8,13,45,943.5,86.0,2.25,18.55,730.0,993.03,744.78
2018,3,8,14,0,939.0,84.0,2.3,18.5,707.0,962.36,726.27
2018,3,8,14,15,880.5,98.0,2.25,18.3,661.5,898.63,684.53
2018,3,8,14,30,822.0,112.0,2.2,18.1,616.0,844.54,649.14
2018,3,8,14,45,810.5,106.0,2.15,17.9,578.5,797.29,617.97
2018,3,8,15,0,799.0,100.0,2.1,17.7,541.0,748.1,584.94
2018,3,8,15,15,831.0,86.5,2.1,17.7,514.0,720.79,567.22
2018,3,8,15,30,863.0,73.0,2.1,17.7,487.0,687.77,544.02
2018,3,8,15,45,820.5,71.5,1.95,17.0,434.0,615.57,490.32
2018,3,8,16,0,778.0,70.0,1.8,16.3,381.0,545.34,436.67
2018,3,8,16,15,737.0,65.5,1.6,15.5,329.5,475.14,381.17
2018,3,8,16,30,696.0,61.0,1.4,14.7,278.0,407.76,325.89
2018,3,8,16,45,615.5,58.5,1.25,13.95,225.0,330.56,261.32
2018,3,8,17,0,535.0,56.0,1.1,13.2,172.0,260.39,201.0
2018,3,8,17,15,460.5,46.0,1.1,12.45,127.0,193.41,142.6
2018,3,8,17,30,386.0,36.0,1.1,11.7,82.0,135.26,91.21
2018,3,8,17,45,253.0,25.0,1.1,11.0,49.0,73.1,30.64
2018,3,8,18,0,120.0,14.0,1.1,10.3,16.0,23.47,0.0
2018,3,8,18,15,60.0,7.0,1.1,10.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,15,12.5,2.0,1.0,7.3,2.0,0.0,0.0
2018,3,9,6,30,25.0,4.0,1.1,7.8,4.0,5.07,0.0
2018,3,9,6,45,100.0,14.5,1.25,8.25,23.0,30.51,0.0
2018,3,9,7,0,175.0,25.0,1.4,8.7,42.0,67.12,41.97
2018,3,9,7,15,279.0,36.5,1.55,9.15,83.0,121.93,88.73
2018,3,9,7,30,383.0,48.0,1.7,9.6,124.0,186.76,144.87
2018,3,9,7,45,240.5,38.5,1.85,10.05,91.0,145.8,116.72
2018,3,9,8,0,98.0,29.0,2.0,10.5,58.0,79.84,63.34
2018,3,9,8,15,49.0,60.0,2.05,11.1,74.5,79.81,63.69
2018,3,9,8,30,0.0,91.0,2.1,11.7,91.0,71.16,55.65
2018,3,9,8,45,17.0,135.5,2.15,12.25,143.5,119.91,96.92
2018,3,9,9,0,34.0,180.0,2.2,12.8,196.0,183.63,149.71
2018,3,9,9,15,68.5,209.5,2.15,13.25,245.5,238.68,194.7
2018,3,9,9,30,103.0,239.0,2.1,13.7,295.0,297.21,241.59
2018,3,9,9,45,117.0,258.5,2.0,14.2,326.0,348.99,281.41
2018,3,9,10,0,131.0,278.0,1.9,14.7,357.0,385.81,308.88
2018,3,9,10,15,170.0,293.5,1.9,15.0,401.5,440.79,351.03
2018,3,9,10,30,209.0,309.0,1.9,15.3,446.0,497.87,393.87
2018,3,9,10,45,214.5,314.0,1.85,15.6,459.5,514.25,404.79
2018,3,9,11,0,220.0,319.0,1.8,15.9,473.0,530.13,415.53
2018,3,9,11,15,303.5,316.5,1.9,16.0,534.0,635.8,494.54
2018,3,9,11,30,387.0,314.0,2.0,16.1,595.0,720.74,556.57
2018,3,9,11,45,405.0,311.0,2.05,16.25,608.5,740.38,569.98
2018,3,9,12,0,423.0,308.0,2.1,16.4,622.0,779.89,597.42
2018,3,9,12,15,420.0,306.5,2.1,16.4,618.5,777.0,594.93
2018,3,9,12,30,417.0,305.0,2.1,16.4,615.0,771.85,591.36
2018,3,9,12,45,472.0,284.5,2.05,16.4,632.0,803.6,614.87
2018,3,9,13,0,527.0,264.0,2.0,16.4,649.0,831.81,635.42
2018,3,9,13,15,543.0,251.0,2.0,16.35,641.0,825.64,631.93
2018,3,9,13,30,559.0,238.0,2.0,16.3,633.0,816.42,626.73
2018,3,9,13,45,575.0,221.5,2.0,16.25,616.5,800.39,616.94
2018,3,9,14,0,591.0,205.0,2.0,16.2,600.0,781.11,604.9
2018,3,9,14,15,644.0,177.5,2.0,16.05,590.0,789.08,612.85
2018,3,9,14,30,697.0,150.0,2.0,15.9,580.0,782.41,609.85
2018,3,9,14,45,681.5,144.0,1.95,15.8,544.0,735.75,577.42
2018,3,9,15,0,666.0,138.0,1.9,15.7,508.0,687.85,543.39
2018,3,9,15,15,597.0,142.0,1.9,15.7,455.0,609.99,485.89
2018,3,9,15,30,528.0,146.0,1.9,15.7,402.0,528.93,424.88
2018,3,9,15,45,452.0,143.5,1.75,15.1,347.5,450.17,364.25
2018,3,9,16,0,376.0,141.0,1.6,14.5,293.0,377.68,307.04
2018,3,9,16,15,343.0,127.0,1.45,13.85,252.0,323.58,263.6
2018,3,9,16,30,310.0,113.0,1.3,13.2,211.0,262.14,213.04
2018,3,9,16,45,277.5,96.0,1.15,12.55,172.0,213.1,171.36
2018,3,9,17,0,245.0,79.0,1.0,11.9,133.0,167.69,131.76
2018,3,9,17,15,200.5,61.0,1.0,11.55,97.5,121.62,91.42
2018,3,9,17,30,156.0,43.0,1.0,11.2,62.0,81.06,55.86
2018,3,9,17,45,101.5,27.5,1.0,10.8,37.5,45.58,20.68
2018,3,9,18,0,47.0,12.0,1.0,10.4,13.0,14.17,0.0
2018,3,9,18,15,23.5,6.0,0.95,10.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,8.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,8.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.7,8.7,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.3,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,9.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.45,9.9,10.0,7.59,1.01
2018,3,10,8,0,0.0,12.0,0.4,10.2,12.0,9.11,2.36
2018,3,10,8,15,0.0,16.0,0.45,10.35,16.0,12.17,5.03
2018,3,10,8,30,0.0,20.0,0.5,10.5,20.0,15.23,7.67
2018,3,10,8,45,0.0,27.5,0.5,10.7,27.5,20.98,12.62
2018,3,10,9,0,0.0,35.0,0.5,10.9,35.0,26.75,17.53
2018,3,10,9,15,0.0,43.5,0.55,11.15,43.5,33.3,23.06
2018,3,10,9,30,0.0,52.0,0.6,11.4,52.0,39.87,28.55
2018,3,10,9,45,0.0,68.0,0.6,11.65,68.0,52.26,38.93
2018,3,10,10,0,0.0,84.0,0.6,11.9,84.0,64.68,49.22
2018,3,10,10,15,0.0,93.0,0.55,12.15,93.0,71.71,54.9
2018,3,10,10,30,0.0,102.0,0.5,12.4,102.0,79.02,60.8
2018,3,10,10,45,0.5,103.5,0.45,12.65,104.0,80.72,62.04
2018,3,10,11,0,1.0,105.0,0.4,12.9,106.0,82.45,63.34
2018,3,10,11,15,3.0,143.0,0.35,13.05,145.5,115.94,90.69
2018,3,10,11,30,5.0,181.0,0.3,13.2,185.0,150.47,118.3
2018,3,10,11,45,5.0,180.0,0.3,13.35,184.0,149.62,117.3
2018,3,10,12,0,5.0,179.0,0.3,13.5,183.0,148.77,116.51
2018,3,10,12,15,8.5,204.0,0.35,13.55,210.5,174.16,136.9
2018,3,10,12,30,12.0,229.0,0.4,13.6,238.0,199.97,157.34
2018,3,10,12,45,9.0,209.5,0.5,13.6,216.0,179.5,141.11
2018,3,10,13,0,6.0,190.0,0.6,13.6,194.0,159.3,125.19
2018,3,10,13,15,4.0,174.0,0.65,13.55,176.5,143.4,112.57
2018,3,10,13,30,2.0,158.0,0.7,13.5,159.0,127.7,100.01
2018,3,10,13,45,1.0,140.0,0.7,13.45,140.5,111.47,86.95
2018,3,10,14,0,0.0,122.0,0.7,13.4,122.0,95.49,74.0
2018,3,10,14,15,0.5,127.5,0.7,13.3,128.0,100.55,78.39
2018,3,10,14,30,1.0,133.0,0.7,13.2,134.0,105.68,82.81
2018,3,10,14,45,1.0,137.5,0.65,13.1,138.5,109.63,86.25
2018,3,10,15,0,1.0,142.0,0.6,13.0,143.0,113.72,89.85
2018,3,10,15,15,2.0,142.0,0.6,13.0,143.0,114.8,91.01
2018,3,10,15,30,3.0,142.0,0.6,13.0,143.0,115.95,92.25
2018,3,10,15,45,3.0,129.0,0.45,12.7,130.0,105.01,83.46
2018,3,10,16,0,3.0,116.0,0.3,12.4,117.0,94.15,74.69
2018,3,10,16,15,19.5,111.0,0.35,12.15,117.0,99.09,79.31
2018,3,10,16,30,36.0,106.0,0.4,11.9,117.0,108.39,87.24
2018,3,10,16,45,18.0,70.5,0.4,11.6,76.0,66.17,51.33
2018,3,10,17,0,0.0,35.0,0.4,11.3,35.0,26.7,17.53
2018,3,10,17,15,0.0,27.0,0.5,11.05,27.0,20.57,12.08
2018,3,10,17,30,0.0,19.0,0.6,10.8,19.0,14.45,6.52
2018,3,10,17,45,0.0,12.0,0.65,10.5,12.0,9.12,0.66
2018,3,10,18,0,0.0,5.0,0.7,10.2,5.0,3.93,0.0
2018,3,10,18,15,0.0,2.5,0.75,10.05,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.0,0.95,6.3,5.5,0.0,0.0
2018,3,11,6,30,87.0,10.0,1.1,6.8,11.0,14.32,0.0
2018,3,11,6,45,243.5,22.5,1.2,7.35,45.0,59.09,11.98
2018,3,11,7,0,400.0,35.0,1.3,7.9,79.0,123.28,80.02
2018,3,11,7,15,498.5,43.0,1.3,8.45,127.0,184.68,134.25
2018,3,11,7,30,597.0,51.0,1.3,9.0,175.0,257.77,198.69
2018,3,11,7,45,609.5,60.0,1.25,9.55,216.5,310.15,247.22
2018,3,11,8,0,622.0,69.0,1.2,10.1,258.0,363.16,294.28
2018,3,11,8,15,599.5,81.5,1.15,10.8,289.5,402.66,328.34
2018,3,11,8,30,577.0,94.0,1.1,11.5,321.0,438.46,357.52
2018,3,11,8,45,670.0,91.0,1.0,12.2,386.5,524.61,424.1
2018,3,11,9,0,763.0,88.0,0.9,12.9,452.0,616.01,491.27
2018,3,11,9,15,825.5,84.0,0.8,13.7,510.5,693.56,544.88
2018,3,11,9,30,888.0,80.0,0.7,14.5,569.0,766.78,591.27
2018,3,11,9,45,884.0,87.5,0.65,15.25,602.5,808.98,615.19
2018,3,11,10,0,880.0,95.0,0.6,16.0,636.0,847.81,636.64
2018,3,11,10,15,863.5,106.5,0.65,16.6,659.5,886.93,660.13
2018,3,11,10,30,847.0,118.0,0.7,17.2,683.0,912.47,674.55
2018,3,11,10,45,887.5,108.0,0.75,17.75,719.0,951.09,697.67
2018,3,11,11,0,928.0,98.0,0.8,18.3,755.0,999.42,726.53
2018,3,11,11,15,896.0,113.5,0.9,18.55,760.0,1003.35,728.97
2018,3,11,11,30,864.0,129.0,1.0,18.8,765.0,1016.41,737.94
2018,3,11,11,45,894.0,119.0,1.15,19.05,784.0,1031.11,748.86
2018,3,11,12,0,924.0,109.0,1.3,19.3,803.0,1056.75,766.67
2018,3,11,12,15,910.0,115.5,1.35,19.45,799.5,1052.32,763.89
2018,3,11,12,30,896.0,122.0,1.4,19.6,796.0,1043.91,759.15
2018,3,11,12,45,900.5,118.5,1.45,19.75,790.5,1039.68,757.21
2018,3,11,13,0,905.0,115.0,1.5,19.9,785.0,1031.56,752.88
2018,3,11,13,15,921.5,106.0,1.5,19.95,776.0,1025.29,749.37
2018,3,11,13,30,938.0,97.0,1.5,20.0,767.0,1014.55,743.12
2018,3,11,13,45,897.0,105.5,1.45,20.05,730.0,964.88,711.12
2018,3,11,14,0,856.0,114.0,1.4,20.1,693.0,924.97,685.77
2018,3,11,14,15,791.5,127.5,1.3,20.05,644.5,856.22,640.49
2018,3,11,14,30,727.0,141.0,1.2,20.0,596.0,794.03,599.34
2018,3,11,14,45,756.0,123.0,1.1,19.95,571.5,769.18,583.24
2018,3,11,15,0,785.0,105.0,1.0,19.9,547.0,735.94,560.9
2018,3,11,15,15,793.5,94.0,1.0,19.9,512.0,694.77,533.75
2018,3,11,15,30,802.0,83.0,1.0,19.9,477.0,650.29,502.72
2018,3,11,15,45,780.0,80.5,0.7,19.65,433.0,592.75,458.43
2018,3,11,16,0,758.0,78.0,0.4,19.4,389.0,535.22,413.16
2018,3,11,16,15,722.5,73.5,0.45,18.8,339.5,468.97,364.09
2018,3,11,16,30,687.0,69.0,0.5,18.2,290.0,406.3,315.39
2018,3,11,16,45,607.5,63.0,0.5,17.6,233.5,325.6,250.74
2018,3,11,17,0,528.0,57.0,0.5,17.0,177.0,253.22,190.83
2018,3,11,17,15,455.5,48.5,0.55,16.4,133.0,189.24,136.46
2018,3,11,17,30,383.0,40.0,0.6,15.8,89.0,133.68,88.77
2018,3,11,17,45,247.0,27.5,0.7,15.15,53.5,72.49,36.25
2018,3,11,18,0,111.0,15.0,0.8,14.5,18.0,22.24,0.0
2018,3,11,18,15,55.5,7.5,0.85,14.2,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,6,15,29.5,5.0,1.4,9.85,5.5,0.0,0.0
2018,3,12,6,30,59.0,10.0,1.6,10.5,11.0,12.16,0.0
2018,3,12,6,45,148.5,24.5,1.75,11.15,38.5,47.1,14.51
2018,3,12,7,0,238.0,39.0,1.9,11.8,66.0,92.44,60.85
2018,3,12,7,15,385.5,47.5,2.0,12.45,118.0,158.66,115.03
2018,3,12,7,30,533.0,56.0,2.1,13.1,170.0,241.21,184.54
2018,3,12,7,45,609.5,60.0,2.15,13.8,223.0,309.35,244.11
2018,3,12,8,0,686.0,64.0,2.2,14.5,276.0,385.38,308.84
2018,3,12,8,15,726.0,67.5,2.35,15.3,326.5,449.23,362.4
2018,3,12,8,30,766.0,71.0,2.5,16.1,377.0,516.85,417.03
2018,3,12,8,45,795.5,73.5,2.65,16.95,425.0,579.41,465.83
2018,3,12,9,0,825.0,76.0,2.8,17.8,473.0,642.86,513.64
2018,3,12,9,15,844.0,78.0,2.95,18.25,516.5,698.83,555.25
2018,3,12,9,30,863.0,80.0,3.1,18.7,560.0,746.94,588.51
2018,3,12,9,45,850.5,91.0,3.2,19.2,590.5,793.3,619.53
2018,3,12,10,0,838.0,102.0,3.3,19.7,621.0,828.62,642.31
2018,3,12,10,15,732.5,147.0,3.4,19.95,617.0,821.35,635.56
2018,3,12,10,30,627.0,192.0,3.5,20.2,613.0,797.33,616.63
2018,3,12,10,45,511.0,244.0,3.55,20.5,595.5,754.0,582.03
2018,3,12,11,0,395.0,296.0,3.6,20.8,578.0,689.9,532.52
2018,3,12,11,15,517.5,255.5,3.6,20.95,633.5,797.25,611.62
2018,3,12,11,30,640.0,215.0,3.6,21.1,689.0,893.23,680.03
2018,3,12,11,45,650.5,213.0,3.65,21.25,699.5,909.88,690.58
2018,3,12,12,0,661.0,211.0,3.7,21.4,710.0,923.57,699.52
2018,3,12,12,15,593.0,211.5,3.7,21.45,659.5,858.05,653.27
2018,3,12,12,30,525.0,212.0,3.7,21.5,609.0,779.51,597.78
2018,3,12,12,45,266.0,198.5,3.7,21.5,399.5,503.96,393.36
2018,3,12,13,0,7.0,185.0,3.7,21.5,190.0,155.68,119.11
2018,3,12,13,15,15.5,199.5,3.7,21.4,210.5,176.54,136.59
2018,3,12,13,30,24.0,214.0,3.7,21.3,231.0,212.83,165.6
2018,3,12,13,45,32.5,245.5,3.7,21.15,268.0,251.33,196.15
2018,3,12,14,0,41.0,277.0,3.7,21.0,305.0,290.41,226.99
2018,3,12,14,15,31.5,248.0,3.7,20.8,269.0,251.6,196.9
2018,3,12,14,30,22.0,219.0,3.7,20.6,233.0,198.71,155.53
2018,3,12,14,45,12.0,170.0,3.65,20.45,177.5,146.4,113.96
2018,3,12,15,0,2.0,121.0,3.6,20.3,122.0,96.42,73.59
2018,3,12,15,15,1.0,102.5,3.6,20.3,103.0,80.33,60.67
2018,3,12,15,30,0.0,84.0,3.6,20.3,84.0,64.59,47.9
2018,3,12,15,45,4.0,82.5,3.35,19.6,84.0,65.95,49.42
2018,3,12,16,0,8.0,81.0,3.1,18.9,84.0,67.0,50.64
2018,3,12,16,15,37.0,75.0,2.8,18.3,87.0,80.77,62.6
2018,3,12,16,30,66.0,69.0,2.5,17.7,90.0,93.63,73.33
2018,3,12,16,45,70.5,58.0,2.15,17.05,77.0,81.21,62.46
2018,3,12,17,0,75.0,47.0,1.8,16.4,64.0,68.26,50.77
2018,3,12,17,15,73.5,37.5,1.9,16.0,50.5,58.74,41.7
2018,3,12,17,30,72.0,28.0,2.0,15.6,37.0,44.37,28.36
2018,3,12,17,45,57.5,19.0,2.1,15.15,24.0,28.51,12.97
2018,3,12,18,0,43.0,10.0,2.2,14.7,11.0,11.77,0.0
2018,3,12,18,15,21.5,5.0,2.2,14.55,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.3,12.65,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.4,12.8,2.0,1.79,0.0
2018,3,13,6,45,1.5,4.0,2.5,12.9,4.0,3.32,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.0,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.0,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,13.0,9.0,6.82,0.22
2018,3,13,7,45,0.0,11.5,2.6,13.0,11.5,8.73,1.9
2018,3,13,8,0,0.0,14.0,2.6,13.0,14.0,10.64,3.56
2018,3,13,8,15,0.0,16.0,2.7,12.9,16.0,12.17,4.87
2018,3,13,8,30,0.0,18.0,2.8,12.8,18.0,13.71,6.18
2018,3,13,8,45,0.0,21.0,2.9,12.7,21.0,16.02,8.13
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,18.33,10.07
2018,3,13,9,15,0.0,28.0,3.1,12.6,28.0,21.41,12.66
2018,3,13,9,30,0.0,32.0,3.2,12.6,32.0,24.5,15.23
2018,3,13,9,45,0.0,38.0,3.3,12.65,38.0,29.13,19.11
2018,3,13,10,0,0.0,44.0,3.4,12.7,44.0,33.77,22.97
2018,3,13,10,15,0.0,60.5,3.5,12.8,60.5,46.53,33.64
2018,3,13,10,30,0.0,77.0,3.6,12.9,77.0,59.34,44.28
2018,3,13,10,45,0.5,97.0,3.7,13.05,97.5,75.45,57.62
2018,3,13,11,0,1.0,117.0,3.8,13.2,118.0,92.26,71.45
2018,3,13,11,15,12.5,192.5,3.9,13.35,202.0,167.31,133.36
2018,3,13,11,30,24.0,268.0,4.0,13.5,286.0,246.4,197.26
2018,3,13,11,45,22.5,259.0,4.05,13.6,276.0,236.79,189.2
2018,3,13,12,0,21.0,250.0,4.1,13.7,266.0,227.19,181.37
2018,3,13,12,15,15.5,232.0,4.1,13.85,244.0,205.5,163.63
2018,3,13,12,30,10.0,214.0,4.1,14.0,222.0,183.98,146.01
2018,3,13,12,45,7.5,193.5,4.15,14.1,199.5,163.49,129.36
2018,3,13,13,0,5.0,173.0,4.2,14.2,177.0,143.26,112.87
2018,3,13,13,15,38.5,218.5,4.2,14.25,246.5,231.34,185.66
2018,3,13,13,30,72.0,264.0,4.2,14.3,316.0,307.51,247.52
2018,3,13,13,45,75.0,267.0,4.2,14.35,319.5,311.85,251.01
2018,3,13,14,0,78.0,270.0,4.2,14.4,323.0,315.87,254.48
2018,3,13,14,15,118.5,267.5,4.15,14.35,344.5,365.91,295.63
2018,3,13,14,30,159.0,265.0,4.1,14.3,366.0,392.92,318.31
2018,3,13,14,45,177.5,260.5,4.1,14.3,367.0,396.87,322.2
2018,3,13,15,0,196.0,256.0,4.1,14.3,368.0,398.89,324.6
2018,3,13,15,15,206.0,234.0,4.1,14.3,344.0,374.66,306.1
2018,3,13,15,30,216.0,212.0,4.1,14.3,320.0,349.15,286.33
2018,3,13,15,45,207.5,190.0,3.85,13.9,285.5,310.85,255.73
2018,3,13,16,0,199.0,168.0,3.6,13.5,251.0,273.14,225.08
2018,3,13,16,15,236.5,145.5,3.15,12.95,232.0,269.62,222.08
2018,3,13,16,30,274.0,123.0,2.7,12.4,213.0,250.03,204.81
2018,3,13,16,45,199.5,105.0,2.3,11.9,164.5,185.69,150.24
2018,3,13,17,0,125.0,87.0,1.9,11.4,116.0,123.62,97.65
2018,3,13,17,15,101.0,67.0,1.7,10.75,86.5,90.42,68.6
2018,3,13,17,30,77.0,47.0,1.5,10.1,57.0,60.26,42.21
2018,3,13,17,45,52.5,30.0,1.25,9.45,35.5,36.02,19.73
2018,3,13,18,0,28.0,13.0,1.0,8.8,14.0,12.68,0.0
2018,3,13,18,15,14.0,6.5,1.0,8.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.5,2.5,1.35,6.2,2.5,0.0,0.0
2018,3,14,6,30,1.0,5.0,1.6,7.0,5.0,4.0,0.0
2018,3,14,6,45,0.5,11.0,1.85,7.75,11.0,8.42,0.08
2018,3,14,7,0,0.0,17.0,2.1,8.5,17.0,12.92,5.28
2018,3,14,7,15,0.0,24.0,2.25,8.8,24.0,18.27,10.17
2018,3,14,7,30,0.0,31.0,2.4,9.1,31.0,23.63,15.0
2018,3,14,7,45,0.0,39.0,2.55,9.4,39.0,29.77,20.41
2018,3,14,8,0,0.0,47.0,2.7,9.7,47.0,35.93,25.75
2018,3,14,8,15,9.5,74.5,2.8,9.75,78.5,62.11,48.44
2018,3,14,8,30,19.0,102.0,2.9,9.8,110.0,96.0,77.56
2018,3,14,8,45,9.5,110.5,2.95,9.85,114.5,92.56,74.25
2018,3,14,9,0,0.0,119.0,3.0,9.9,119.0,93.65,74.73
2018,3,14,9,15,4.5,143.0,3.05,9.9,145.5,117.01,94.38
2018,3,14,9,30,9.0,167.0,3.1,9.9,172.0,141.08,114.42
2018,3,14,9,45,31.5,217.5,3.15,9.85,237.0,218.34,178.85
2018,3,14,10,0,54.0,268.0,3.2,9.8,302.0,288.65,236.26
2018,3,14,10,15,32.0,220.5,3.15,9.85,241.0,223.38,182.02
2018,3,14,10,30,10.0,173.0,3.1,9.9,180.0,147.43,118.65
2018,3,14,10,45,5.0,115.0,3.1,9.9,118.5,94.25,74.19
2018,3,14,11,0,0.0,57.0,3.1,9.9,57.0,43.9,31.62
2018,3,14,11,15,151.0,156.5,3.05,9.95,269.5,312.92,259.35
2018,3,14,11,30,302.0,256.0,3.0,10.0,482.0,569.14,461.77
2018,3,14,11,45,336.0,283.0,2.95,10.0,537.5,635.24,510.08
2018,3,14,12,0,370.0,310.0,2.9,10.0,593.0,700.37,557.96
2018,3,14,12,15,205.0,291.0,2.9,10.05,448.0,516.59,415.19
2018,3,14,12,30,40.0,272.0,2.9,10.1,303.0,286.45,230.79
2018,3,14,12,45,57.5,288.0,2.85,10.15,331.5,319.71,258.69
2018,3,14,13,0,75.0,304.0,2.8,10.2,360.0,352.69,285.27
2018,3,14,13,15,72.5,267.0,2.75,10.25,320.5,311.62,252.83
2018,3,14,13,30,70.0,230.0,2.7,10.3,281.0,271.25,220.91
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,472.43,384.31
