Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,625.17,502.84
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,712.41,571.44
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,775.87,621.75
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,785.84,629.48
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,781.29,627.08
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,721.92,584.69
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,667.88,544.07
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,505.75,416.19
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,342.76,284.17
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,327.44,271.32
2018,3,14,16,30,384.0,110.0,1.9,9.3,238.0,296.08,243.71
2018,3,14,16,45,390.0,90.5,1.65,8.9,201.5,254.71,206.64
2018,3,14,17,0,396.0,71.0,1.4,8.5,165.0,212.15,167.21
2018,3,14,17,15,444.5,55.0,1.35,7.9,136.0,186.93,139.95
2018,3,14,17,30,493.0,39.0,1.3,7.3,107.0,151.61,102.76
2018,3,14,17,45,340.0,29.0,1.2,6.65,66.5,85.52,47.18
2018,3,14,18,0,187.0,19.0,1.1,6.0,26.0,30.7,0.0
2018,3,14,18,15,93.5,9.5,1.15,5.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,6,15,72.5,8.0,1.55,3.8,10.0,0.0,0.0
2018,3,15,6,30,145.0,16.0,1.8,4.7,20.0,22.63,0.0
2018,3,15,6,45,291.0,27.0,2.05,5.55,57.5,70.06,34.58
2018,3,15,7,0,437.0,38.0,2.3,6.4,95.0,131.13,87.31
2018,3,15,7,15,450.5,51.0,2.5,6.95,132.5,177.09,131.24
2018,3,15,7,30,464.0,64.0,2.7,7.5,170.0,224.5,176.42
2018,3,15,7,45,380.5,90.5,2.9,8.0,191.5,244.46,199.13
2018,3,15,8,0,297.0,117.0,3.1,8.5,213.0,248.27,205.81
2018,3,15,8,15,320.5,135.0,3.2,8.85,254.5,295.61,246.87
2018,3,15,8,30,344.0,153.0,3.3,9.2,296.0,345.14,288.67
2018,3,15,8,45,358.0,166.5,3.4,9.55,330.5,386.31,322.71
2018,3,15,9,0,372.0,180.0,3.5,9.9,365.0,428.17,356.56
2018,3,15,9,15,523.0,160.0,3.55,10.1,445.0,549.64,454.86
2018,3,15,9,30,674.0,140.0,3.6,10.3,525.0,676.67,554.36
2018,3,15,9,45,430.5,165.5,3.7,10.45,417.5,531.34,437.61
2018,3,15,10,0,187.0,191.0,3.8,10.6,310.0,354.41,292.43
2018,3,15,10,15,93.5,148.0,3.85,10.7,207.5,221.51,182.59
2018,3,15,10,30,0.0,105.0,3.9,10.8,105.0,81.45,63.06
2018,3,15,10,45,0.0,117.0,4.0,10.95,117.0,91.27,71.25
2018,3,15,11,0,0.0,129.0,4.1,11.1,129.0,101.18,79.35
2018,3,15,11,15,0.5,139.5,4.2,11.1,140.0,110.4,86.94
2018,3,15,11,30,1.0,150.0,4.3,11.1,151.0,119.69,94.59
2018,3,15,11,45,1.0,140.0,4.35,11.1,141.0,111.35,87.63
2018,3,15,12,0,1.0,130.0,4.4,11.1,131.0,103.07,80.75
2018,3,15,12,15,7.5,162.0,4.5,11.0,168.0,136.31,108.6
2018,3,15,12,30,14.0,194.0,4.6,10.9,205.0,170.17,136.77
2018,3,15,12,45,13.0,183.0,4.65,10.85,193.0,159.61,128.09
2018,3,15,13,0,12.0,172.0,4.7,10.8,181.0,149.08,119.48
2018,3,15,13,15,27.5,196.5,4.65,10.65,216.5,198.89,161.28
2018,3,15,13,30,43.0,221.0,4.6,10.5,252.0,236.44,192.7
2018,3,15,13,45,48.5,244.5,4.55,10.35,278.5,263.51,215.06
2018,3,15,14,0,54.0,268.0,4.5,10.2,305.0,290.75,237.51
2018,3,15,14,15,39.5,234.5,4.4,10.15,261.0,243.28,198.71
2018,3,15,14,30,25.0,201.0,4.3,10.1,217.0,197.32,160.89
2018,3,15,14,45,31.5,201.0,4.2,10.0,220.0,201.75,165.17
2018,3,15,15,0,38.0,201.0,4.1,9.9,223.0,205.71,168.99
2018,3,15,15,15,36.0,193.5,4.1,9.9,213.0,195.79,161.02
2018,3,15,15,30,34.0,186.0,4.1,9.9,203.0,186.1,153.23
2018,3,15,15,45,78.5,176.5,4.1,9.9,211.0,203.35,168.84
2018,3,15,16,0,123.0,167.0,4.1,9.9,219.0,226.96,189.16
2018,3,15,16,15,147.5,141.5,3.9,9.7,196.5,207.55,172.79
2018,3,15,16,30,172.0,116.0,3.7,9.5,174.0,194.16,160.81
2018,3,15,16,45,107.5,103.5,3.5,9.35,137.5,138.12,112.6
2018,3,15,17,0,43.0,91.0,3.3,9.2,101.0,92.62,73.8
2018,3,15,17,15,23.5,68.5,3.2,9.05,74.0,64.66,49.51
2018,3,15,17,30,4.0,46.0,3.1,8.9,47.0,37.24,25.92
2018,3,15,17,45,3.5,28.5,3.0,8.75,29.0,22.8,12.24
2018,3,15,18,0,3.0,11.0,2.9,8.6,11.0,8.9,0.0
2018,3,15,18,15,1.5,5.5,2.95,8.55,5.5,4.33,0.0
2018,3,15,18,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.75,7.45,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,1.9,7.6,6.0,4.93,0.0
2018,3,16,6,45,1.5,13.0,2.1,7.7,13.0,10.08,1.98
2018,3,16,7,0,0.0,20.0,2.3,7.8,20.0,15.22,7.35
2018,3,16,7,15,0.0,31.0,2.45,7.85,31.0,23.64,14.94
2018,3,16,7,30,0.0,42.0,2.6,7.9,42.0,32.09,22.52
2018,3,16,7,45,0.0,58.0,2.75,7.9,58.0,44.44,33.41
2018,3,16,8,0,0.0,74.0,2.9,7.9,74.0,57.23,44.55
2018,3,16,8,15,0.5,93.5,3.05,7.9,93.5,73.36,58.45
2018,3,16,8,30,1.0,113.0,3.2,7.9,113.0,89.74,72.41
2018,3,16,8,45,1.5,98.0,3.3,7.95,98.5,77.07,61.27
2018,3,16,9,0,2.0,83.0,3.4,8.0,84.0,65.13,50.83
2018,3,16,9,15,30.5,125.5,3.5,8.15,143.0,127.3,104.5
2018,3,16,9,30,59.0,168.0,3.6,8.3,202.0,189.13,156.94
2018,3,16,9,45,169.0,221.0,3.75,8.45,327.0,345.34,287.91
2018,3,16,10,0,279.0,274.0,3.9,8.6,452.0,515.19,424.51
2018,3,16,10,15,212.5,284.0,3.95,8.75,423.5,460.05,378.2
2018,3,16,10,30,146.0,294.0,4.0,8.9,395.0,418.17,342.71
2018,3,16,10,45,167.0,314.0,4.05,9.0,433.5,462.62,378.06
2018,3,16,11,0,188.0,334.0,4.1,9.1,472.0,507.59,413.13
2018,3,16,11,15,236.0,339.0,4.15,9.2,516.0,562.95,456.93
2018,3,16,11,30,284.0,344.0,4.2,9.3,560.0,641.79,517.67
2018,3,16,11,45,247.5,337.0,4.25,9.45,526.5,602.2,485.94
2018,3,16,12,0,211.0,330.0,4.3,9.6,493.0,537.25,435.38
2018,3,16,12,15,164.5,322.5,4.35,9.65,449.5,483.73,392.69
2018,3,16,12,30,118.0,315.0,4.4,9.7,406.0,429.38,348.77
2018,3,16,12,45,210.5,321.0,4.45,9.8,482.0,526.07,427.76
2018,3,16,13,0,303.0,327.0,4.5,9.9,558.0,643.18,519.78
2018,3,16,13,15,395.0,299.0,4.5,9.9,593.5,697.25,563.34
2018,3,16,13,30,487.0,271.0,4.5,9.9,629.0,768.72,619.24
2018,3,16,13,45,482.0,260.0,4.5,9.95,605.0,740.29,597.97
2018,3,16,14,0,477.0,249.0,4.5,10.0,581.0,709.99,575.76
2018,3,16,14,15,498.0,225.5,4.5,9.9,559.0,688.03,560.85
2018,3,16,14,30,519.0,202.0,4.5,9.8,537.0,662.64,543.07
2018,3,16,14,45,457.0,206.0,4.45,9.7,488.5,595.63,490.51
2018,3,16,15,0,395.0,210.0,4.4,9.6,440.0,531.43,439.57
2018,3,16,15,15,418.0,195.5,4.4,9.6,423.0,513.36,426.23
2018,3,16,15,30,441.0,181.0,4.4,9.6,406.0,491.97,409.59
2018,3,16,15,45,519.0,147.5,4.2,9.2,388.0,482.47,402.83
2018,3,16,16,0,597.0,114.0,4.0,8.8,370.0,470.43,392.64
2018,3,16,16,15,568.0,103.5,3.65,8.5,323.0,409.89,341.16
2018,3,16,16,30,539.0,93.0,3.3,8.2,276.0,351.38,290.29
2018,3,16,16,45,465.5,84.0,3.0,7.9,223.5,274.45,223.44
2018,3,16,17,0,392.0,75.0,2.7,7.6,171.0,211.32,167.54
2018,3,16,17,15,334.5,62.5,2.4,7.05,130.5,157.66,119.41
2018,3,16,17,30,277.0,50.0,2.1,6.5,90.0,110.98,77.89
2018,3,16,17,45,171.0,33.5,1.8,5.95,55.0,60.99,36.33
2018,3,16,18,0,65.0,17.0,1.5,5.4,20.0,20.32,0.0
2018,3,16,18,15,32.5,8.5,1.5,5.3,10.0,6.69,0.0
2018,3,16,18,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.1,5.4,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.3,5.8,12.0,10.11,0.0
2018,3,17,6,45,11.5,25.0,1.45,6.15,26.0,21.75,11.09
2018,3,17,7,0,13.0,38.0,1.6,6.5,40.0,33.49,22.62
2018,3,17,7,15,26.0,57.5,1.7,6.75,63.0,54.37,40.94
2018,3,17,7,30,39.0,77.0,1.8,7.0,86.0,77.05,60.96
2018,3,17,7,45,167.0,96.5,1.85,7.2,150.5,158.98,130.28
2018,3,17,8,0,295.0,116.0,1.9,7.4,215.0,244.87,203.2
2018,3,17,8,15,485.5,107.0,1.9,7.65,300.0,359.72,299.24
2018,3,17,8,30,676.0,98.0,1.9,7.9,385.0,491.85,406.86
2018,3,17,8,45,514.5,143.5,1.9,8.2,376.5,470.23,388.84
2018,3,17,9,0,353.0,189.0,1.9,8.5,368.0,422.9,349.79
2018,3,17,9,15,365.0,206.5,1.85,8.6,405.5,466.94,384.6
2018,3,17,9,30,377.0,224.0,1.8,8.7,443.0,511.14,418.16
2018,3,17,9,45,469.5,208.0,1.75,8.85,498.5,603.06,488.76
2018,3,17,10,0,562.0,192.0,1.7,9.0,554.0,683.37,548.66
2018,3,17,10,15,521.5,213.5,1.7,9.15,562.0,691.94,552.3
2018,3,17,10,30,481.0,235.0,1.7,9.3,570.0,695.77,553.08
2018,3,17,10,45,384.5,289.5,1.7,9.45,563.0,656.45,520.88
2018,3,17,11,0,288.0,344.0,1.7,9.6,556.0,632.43,499.58
2018,3,17,11,15,352.0,329.5,1.7,9.75,594.5,685.28,539.64
2018,3,17,11,30,416.0,315.0,1.7,9.9,633.0,759.02,592.85
2018,3,17,11,45,431.0,315.0,1.75,10.05,647.5,779.49,606.82
2018,3,17,12,0,446.0,315.0,1.8,10.2,662.0,797.93,619.94
2018,3,17,12,15,328.5,309.0,1.85,10.25,564.5,654.66,515.27
2018,3,17,12,30,211.0,303.0,1.9,10.3,467.0,531.14,422.24
2018,3,17,12,45,181.0,268.5,1.95,10.3,408.5,463.7,371.97
2018,3,17,13,0,151.0,234.0,2.0,10.3,350.0,375.24,304.06
2018,3,17,13,15,115.0,232.5,2.0,10.3,319.5,336.62,273.09
2018,3,17,13,30,79.0,231.0,2.0,10.3,289.0,298.64,242.05
2018,3,17,13,45,54.5,188.5,2.05,10.25,228.0,214.21,174.1
2018,3,17,14,0,30.0,146.0,2.1,10.2,167.0,151.48,122.42
2018,3,17,14,15,173.0,211.5,2.1,10.05,324.5,370.22,303.97
2018,3,17,14,30,316.0,277.0,2.1,9.9,482.0,549.07,444.51
2018,3,17,14,45,283.0,256.0,2.1,9.8,432.0,488.15,396.69
2018,3,17,15,0,250.0,235.0,2.1,9.7,382.0,428.99,351.09
2018,3,17,15,15,242.5,219.5,2.1,9.7,353.5,395.57,325.32
2018,3,17,15,30,235.0,204.0,2.1,9.7,325.0,362.24,299.04
2018,3,17,15,45,150.0,171.0,1.95,9.55,245.5,252.02,208.83
2018,3,17,16,0,65.0,138.0,1.8,9.4,166.0,154.19,126.92
2018,3,17,16,15,58.5,112.5,1.55,9.05,135.5,124.2,101.8
2018,3,17,16,30,52.0,87.0,1.3,8.7,105.0,95.27,77.01
2018,3,17,16,45,229.0,79.0,1.05,8.4,138.0,166.94,135.59
2018,3,17,17,0,406.0,71.0,0.8,8.1,171.0,210.32,164.98
2018,3,17,17,15,307.5,53.0,0.85,7.6,118.5,139.77,104.32
2018,3,17,17,30,209.0,35.0,0.9,7.1,66.0,81.26,55.31
2018,3,17,17,45,180.5,28.5,0.9,6.55,47.5,56.48,32.64
2018,3,17,18,0,152.0,22.0,0.9,6.0,29.0,32.11,0.0
2018,3,17,18,15,76.0,11.0,0.95,5.8,14.5,9.78,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,3.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.0,0.4,4.1,14.0,7.87,0.0
2018,3,18,6,30,170.0,20.0,0.5,4.4,28.0,30.82,0.0
2018,3,18,6,45,273.0,33.0,0.6,4.7,64.5,72.35,41.4
2018,3,18,7,0,376.0,46.0,0.7,5.0,101.0,124.58,85.29
2018,3,18,7,15,271.5,67.5,0.75,5.55,115.5,141.26,107.34
2018,3,18,7,30,167.0,89.0,0.8,6.1,130.0,140.33,112.34
2018,3,18,7,45,189.5,112.0,0.85,6.7,168.5,182.01,149.03
2018,3,18,8,0,212.0,135.0,0.9,7.3,207.0,226.36,187.04
2018,3,18,8,15,304.0,144.0,0.95,7.95,265.0,293.85,243.15
2018,3,18,8,30,396.0,153.0,1.0,8.6,323.0,383.32,315.56
2018,3,18,8,45,570.5,132.5,1.05,9.3,408.5,499.13,407.02
2018,3,18,9,0,745.0,112.0,1.1,10.0,494.0,624.38,502.27
2018,3,18,9,15,544.5,169.5,1.1,10.45,461.0,571.03,458.22
2018,3,18,9,30,344.0,227.0,1.1,10.9,428.0,488.51,392.49
2018,3,18,9,45,249.5,266.5,1.1,11.35,417.5,469.94,375.82
2018,3,18,10,0,155.0,306.0,1.1,11.8,407.0,425.32,338.57
2018,3,18,10,15,177.0,321.0,1.05,12.1,441.5,465.52,368.7
2018,3,18,10,30,199.0,336.0,1.0,12.4,476.0,506.6,398.24
2018,3,18,10,45,224.0,345.0,0.9,12.65,507.5,544.76,424.95
2018,3,18,11,0,249.0,354.0,0.8,12.9,539.0,583.29,451.34
2018,3,18,11,15,245.5,363.0,0.7,13.0,548.5,594.57,457.29
2018,3,18,11,30,242.0,372.0,0.6,13.1,558.0,604.69,462.6
2018,3,18,11,45,321.5,354.0,0.5,13.15,604.0,689.9,522.34
2018,3,18,12,0,401.0,336.0,0.4,13.2,650.0,752.27,564.03
2018,3,18,12,15,392.5,336.5,0.45,13.1,643.5,745.42,559.25
2018,3,18,12,30,384.0,337.0,0.5,13.0,637.0,736.64,554.24
2018,3,18,12,45,244.5,353.0,0.55,12.85,543.5,613.38,466.68
2018,3,18,13,0,105.0,369.0,0.6,12.7,450.0,445.85,344.71
2018,3,18,13,15,84.5,351.5,0.7,12.6,416.0,406.41,317.45
2018,3,18,13,30,64.0,334.0,0.8,12.5,382.0,367.49,288.72
2018,3,18,13,45,47.0,306.5,0.85,12.4,341.0,322.33,254.62
2018,3,18,14,0,30.0,279.0,0.9,12.3,300.0,278.26,220.77
2018,3,18,14,15,25.0,259.0,0.9,12.15,276.0,235.87,188.02
2018,3,18,14,30,20.0,239.0,0.9,12.0,252.0,213.14,170.41
2018,3,18,14,45,16.0,218.0,0.9,11.9,228.0,190.78,152.83
2018,3,18,15,0,12.0,197.0,0.9,11.8,204.0,168.87,135.45
2018,3,18,15,15,11.5,184.5,0.9,11.8,191.0,157.44,126.52
2018,3,18,15,30,11.0,172.0,0.9,11.8,178.0,146.12,117.57
2018,3,18,15,45,38.0,168.0,0.75,11.3,185.0,168.49,137.02
2018,3,18,16,0,65.0,164.0,0.6,10.8,192.0,178.4,145.72
2018,3,18,16,15,100.5,149.0,0.6,10.45,186.5,188.47,154.32
2018,3,18,16,30,136.0,134.0,0.6,10.1,181.0,183.97,150.2
2018,3,18,16,45,120.5,112.5,0.65,9.75,149.0,149.43,120.82
2018,3,18,17,0,105.0,91.0,0.7,9.4,117.0,116.8,92.62
2018,3,18,17,15,102.0,73.0,0.75,9.2,93.5,92.78,70.9
2018,3,18,17,30,99.0,55.0,0.8,9.0,70.0,69.24,49.33
2018,3,18,17,45,64.0,37.0,0.8,8.75,45.0,41.83,25.75
2018,3,18,18,0,29.0,19.0,0.8,8.5,20.0,17.96,0.0
2018,3,18,18,15,14.5,9.5,0.85,8.4,10.0,7.64,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,116.0,11.0,1.2,3.55,17.0,9.31,0.0
2018,3,19,6,30,232.0,22.0,1.3,4.4,34.0,36.62,0.0
2018,3,19,6,45,255.5,35.0,1.35,5.25,62.0,69.91,40.79
2018,3,19,7,0,279.0,48.0,1.4,6.1,90.0,104.73,72.52
2018,3,19,7,15,434.0,55.0,1.5,6.8,149.5,174.15,129.56
2018,3,19,7,30,589.0,62.0,1.6,7.5,209.0,259.88,202.28
2018,3,19,7,45,680.5,63.5,1.7,8.2,270.0,334.11,267.16
2018,3,19,8,0,772.0,65.0,1.8,8.9,331.0,417.51,338.3
2018,3,19,8,15,779.5,73.0,2.0,9.6,377.0,475.26,387.9
2018,3,19,8,30,787.0,81.0,2.2,10.3,423.0,532.18,435.04
2018,3,19,8,45,615.5,132.5,2.35,11.0,418.5,525.3,429.28
2018,3,19,9,0,444.0,184.0,2.5,11.7,414.0,489.95,399.99
2018,3,19,9,15,452.0,200.0,2.55,12.1,451.0,534.89,434.59
2018,3,19,9,30,460.0,216.0,2.6,12.5,488.0,579.24,467.49
2018,3,19,9,45,476.5,225.0,2.6,12.9,522.0,622.78,499.17
2018,3,19,10,0,493.0,234.0,2.6,13.3,556.0,665.91,529.93
2018,3,19,10,15,482.5,251.5,2.6,13.65,579.0,693.51,548.23
2018,3,19,10,30,472.0,269.0,2.6,14.0,602.0,718.51,564.49
2018,3,19,10,45,503.0,267.5,2.65,14.35,633.0,760.44,594.22
2018,3,19,11,0,534.0,266.0,2.7,14.7,664.0,801.54,622.88
2018,3,19,11,15,504.0,284.5,2.75,15.05,666.5,802.92,621.66
2018,3,19,11,30,474.0,303.0,2.8,15.4,669.0,800.78,618.33
2018,3,19,11,45,407.5,330.5,2.85,15.75,647.5,748.27,578.84
2018,3,19,12,0,341.0,358.0,2.9,16.1,626.0,714.24,552.16
2018,3,19,12,15,380.0,343.5,2.8,16.3,642.5,738.65,570.13
2018,3,19,12,30,419.0,329.0,2.7,16.5,659.0,781.52,600.1
2018,3,19,12,45,479.0,304.5,2.6,16.7,678.0,813.52,622.98
2018,3,19,13,0,539.0,280.0,2.5,16.9,697.0,841.65,643.0
2018,3,19,13,15,412.5,315.5,2.35,17.05,631.0,745.73,571.4
2018,3,19,13,30,286.0,351.0,2.2,17.2,565.0,635.17,489.39
2018,3,19,13,45,293.5,337.5,2.05,17.3,551.0,620.28,479.34
2018,3,19,14,0,301.0,324.0,1.9,17.4,537.0,603.78,467.38
2018,3,19,14,15,329.0,295.5,1.7,17.1,519.0,587.96,457.04
2018,3,19,14,30,357.0,267.0,1.5,16.8,501.0,569.25,444.39
2018,3,19,14,45,468.0,221.5,1.25,16.45,510.5,613.63,478.43
2018,3,19,15,0,579.0,176.0,1.0,16.1,520.0,629.7,490.64
2018,3,19,15,15,468.0,190.5,1.0,16.1,455.5,538.0,422.3
2018,3,19,15,30,357.0,205.0,1.0,16.1,391.0,440.21,348.86
2018,3,19,15,45,358.5,183.5,0.75,15.5,355.5,400.57,318.93
2018,3,19,16,0,360.0,162.0,0.5,14.9,320.0,360.08,287.02
2018,3,19,16,15,365.0,140.0,0.5,14.6,283.5,331.01,263.91
2018,3,19,16,30,370.0,118.0,0.5,14.3,247.0,288.89,229.47
2018,3,19,16,45,302.0,105.5,0.5,14.0,199.5,218.29,171.8
2018,3,19,17,0,234.0,93.0,0.5,13.7,152.0,165.35,127.81
2018,3,19,17,15,175.0,74.5,0.6,13.2,113.0,117.19,87.58
2018,3,19,17,30,116.0,56.0,0.7,12.7,74.0,76.44,53.9
2018,3,19,17,45,76.5,37.5,0.75,12.2,47.5,43.41,26.32
2018,3,19,18,0,37.0,19.0,0.8,11.7,21.0,18.36,0.0
2018,3,19,18,15,18.5,9.5,0.85,11.4,10.5,7.62,0.0
2018,3,19,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.1,8.5,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,1.3,8.6,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.0,1.55,8.65,5.0,3.78,0.0
2018,3,20,7,0,0.0,7.0,1.8,8.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.7,8.8,10.0,7.58,0.97
2018,3,20,7,30,0.0,13.0,1.6,8.9,13.0,9.87,3.02
2018,3,20,7,45,0.0,21.0,1.5,9.0,21.0,15.98,8.4
2018,3,20,8,0,0.0,29.0,1.4,9.1,29.0,22.11,13.75
2018,3,20,8,15,0.0,37.5,1.6,9.25,37.5,28.64,19.38
2018,3,20,8,30,0.0,46.0,1.8,9.4,46.0,35.19,24.97
2018,3,20,8,45,0.0,48.0,1.95,9.55,48.0,36.75,26.2
2018,3,20,9,0,0.0,50.0,2.1,9.7,50.0,38.32,27.42
2018,3,20,9,15,0.0,76.0,2.3,9.8,76.0,58.43,44.5
2018,3,20,9,30,0.0,102.0,2.5,9.9,102.0,78.97,61.74
2018,3,20,9,45,0.5,130.0,2.65,9.95,130.5,102.3,81.2
2018,3,20,10,0,1.0,158.0,2.8,10.0,159.0,126.12,100.87
2018,3,20,10,15,1.0,144.5,2.95,10.1,145.5,114.74,91.16
2018,3,20,10,30,1.0,131.0,3.1,10.2,132.0,103.57,81.69
2018,3,20,10,45,1.0,140.5,3.25,10.25,141.5,111.47,88.15
2018,3,20,11,0,1.0,150.0,3.4,10.3,151.0,119.41,94.61
2018,3,20,11,15,1.5,149.5,3.45,10.4,151.0,119.51,94.58
2018,3,20,11,30,2.0,149.0,3.5,10.5,151.0,119.63,94.59
2018,3,20,11,45,1.0,114.5,3.55,10.65,115.5,90.32,70.17
2018,3,20,12,0,0.0,80.0,3.6,10.8,80.0,61.85,46.36
2018,3,20,12,15,0.0,75.5,3.65,10.8,75.5,58.35,43.45
2018,3,20,12,30,0.0,71.0,3.7,10.8,71.0,54.86,40.53
2018,3,20,12,45,0.0,65.5,3.75,10.8,65.5,50.58,36.96
2018,3,20,13,0,0.0,60.0,3.8,10.8,60.0,46.3,33.4
2018,3,20,13,15,0.0,58.0,3.7,10.8,58.0,44.73,32.11
2018,3,20,13,30,0.0,56.0,3.6,10.8,56.0,43.17,30.83
2018,3,20,13,45,0.0,58.0,3.55,10.75,58.0,44.69,32.16
2018,3,20,14,0,0.0,60.0,3.5,10.7,60.0,46.21,33.5
2018,3,20,14,15,0.0,66.5,3.35,10.75,66.5,51.21,37.78
2018,3,20,14,30,0.0,73.0,3.2,10.8,73.0,56.21,42.08
2018,3,20,14,45,0.0,87.0,3.1,10.8,87.0,67.04,51.32
2018,3,20,15,0,0.0,101.0,3.0,10.8,101.0,78.15,60.83
2018,3,20,15,15,0.0,102.0,3.0,10.8,102.0,79.01,61.72
2018,3,20,15,30,0.0,103.0,3.0,10.8,103.0,79.92,62.68
2018,3,20,15,45,0.0,98.0,2.85,10.7,98.0,75.97,59.55
2018,3,20,16,0,0.0,93.0,2.7,10.6,93.0,72.06,56.43
2018,3,20,16,15,0.0,88.0,2.6,10.5,88.0,68.2,53.33
2018,3,20,16,30,0.0,83.0,2.5,10.4,83.0,64.39,50.23
2018,3,20,16,45,0.0,74.5,2.4,10.3,74.5,57.76,44.6
2018,3,20,17,0,0.0,66.0,2.3,10.2,66.0,51.19,38.89
2018,3,20,17,15,0.0,52.0,2.15,10.1,52.0,40.12,29.13
2018,3,20,17,30,0.0,38.0,2.0,10.0,38.0,29.13,19.3
2018,3,20,17,45,2.5,25.5,1.9,9.9,25.5,19.8,10.56
2018,3,20,18,0,5.0,13.0,1.8,9.8,13.0,10.54,0.0
2018,3,20,18,15,2.5,6.5,2.1,9.85,6.5,5.12,0.0
2018,3,20,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,10.8,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.6,11.1,6.0,4.54,0.0
2018,3,21,6,45,0.5,10.5,1.65,11.4,10.5,8.02,0.94
2018,3,21,7,0,1.0,15.0,1.7,11.7,15.0,11.58,4.2
2018,3,21,7,15,0.5,24.5,1.85,11.95,24.5,18.77,10.55
2018,3,21,7,30,0.0,34.0,2.0,12.2,34.0,25.93,16.83
2018,3,21,7,45,0.0,43.5,2.1,12.45,43.5,33.23,23.14
2018,3,21,8,0,0.0,53.0,2.2,12.7,53.0,40.56,29.37
2018,3,21,8,15,0.0,44.5,2.35,12.95,44.5,34.02,23.64
2018,3,21,8,30,0.0,36.0,2.5,13.2,36.0,27.51,17.95
2018,3,21,8,45,0.0,49.0,2.6,13.4,49.0,37.52,26.4
2018,3,21,9,0,0.0,62.0,2.7,13.6,62.0,47.58,34.78
2018,3,21,9,15,0.0,66.5,2.8,13.85,66.5,51.08,37.57
2018,3,21,9,30,0.0,71.0,2.9,14.1,71.0,54.6,40.36
2018,3,21,9,45,0.0,95.0,2.95,14.35,95.0,73.3,55.79
2018,3,21,10,0,0.0,119.0,3.0,14.6,119.0,92.78,71.7
2018,3,21,10,15,2.0,146.0,3.2,14.9,147.5,116.8,91.25
2018,3,21,10,30,4.0,173.0,3.4,15.2,176.0,141.32,111.02
2018,3,21,10,45,11.5,218.0,3.55,15.45,226.5,186.97,147.85
2018,3,21,11,0,19.0,263.0,3.7,15.7,277.0,233.99,185.27
2018,3,21,11,15,21.5,279.5,3.8,15.85,296.0,251.47,198.84
2018,3,21,11,30,24.0,296.0,3.9,16.0,315.0,269.1,212.56
2018,3,21,11,45,33.5,318.0,4.0,16.15,344.5,321.6,253.72
2018,3,21,12,0,43.0,340.0,4.1,16.3,374.0,353.46,278.43
2018,3,21,12,15,61.0,358.5,4.05,16.35,407.0,390.24,307.2
2018,3,21,12,30,79.0,377.0,4.0,16.4,440.0,426.97,335.66
2018,3,21,12,45,73.5,367.0,3.95,16.4,425.0,410.69,322.98
2018,3,21,13,0,68.0,357.0,3.9,16.4,410.0,394.25,310.38
2018,3,21,13,15,66.0,340.0,3.8,16.4,390.5,373.89,294.9
2018,3,21,13,30,64.0,323.0,3.7,16.4,371.0,353.48,279.36
2018,3,21,13,45,142.5,333.0,3.6,16.4,436.0,454.14,359.41
2018,3,21,14,0,221.0,343.0,3.5,16.4,501.0,529.2,418.1
2018,3,21,14,15,162.5,322.0,3.5,16.35,435.5,450.35,357.05
2018,3,21,14,30,104.0,301.0,3.5,16.3,370.0,357.29,284.66
2018,3,21,14,45,97.0,282.5,3.5,16.25,344.0,329.65,263.69
2018,3,21,15,0,90.0,264.0,3.5,16.2,318.0,302.46,242.65
2018,3,21,15,15,92.0,243.5,3.5,16.2,295.5,280.08,225.43
2018,3,21,15,30,94.0,223.0,3.5,16.2,273.0,257.5,207.82
2018,3,21,15,45,106.5,204.0,3.45,15.8,255.5,254.13,205.85
2018,3,21,16,0,119.0,185.0,3.4,15.4,238.0,236.5,192.05
2018,3,21,16,15,134.0,158.5,3.3,15.15,211.5,211.49,171.67
2018,3,21,16,30,149.0,132.0,3.2,14.9,185.0,184.88,149.26
2018,3,21,16,45,119.0,111.5,3.15,14.65,149.5,145.37,115.87
2018,3,21,17,0,89.0,91.0,3.1,14.4,114.0,109.51,85.41
2018,3,21,17,15,56.5,69.0,3.05,14.15,82.5,71.24,53.07
2018,3,21,17,30,24.0,47.0,3.0,13.9,51.0,42.72,29.4
2018,3,21,17,45,16.0,32.0,2.95,13.7,34.0,27.75,16.31
2018,3,21,18,0,8.0,17.0,2.9,13.5,17.0,13.87,0.0
2018,3,21,18,15,4.0,8.5,2.95,13.4,8.5,6.69,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,11.55,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.6,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.45,11.7,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.5,11.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,14.5,3.55,11.85,14.5,11.01,3.86
2018,3,22,7,30,0.0,22.0,3.6,11.9,22.0,16.73,8.87
2018,3,22,7,45,0.0,22.5,3.65,12.0,22.5,17.12,9.21
2018,3,22,8,0,0.0,23.0,3.7,12.1,23.0,17.52,9.53
2018,3,22,8,15,0.0,23.5,3.7,12.2,23.5,17.91,9.82
2018,3,22,8,30,0.0,24.0,3.7,12.3,24.0,18.31,10.11
2018,3,22,8,45,0.0,37.0,3.75,12.45,37.0,28.3,18.6
2018,3,22,9,0,0.0,50.0,3.8,12.6,50.0,38.32,27.04
2018,3,22,9,15,0.0,62.0,3.8,12.6,62.0,47.61,34.81
2018,3,22,9,30,0.0,74.0,3.8,12.6,74.0,56.93,42.55
2018,3,22,9,45,0.0,70.5,3.75,12.65,70.5,54.25,40.18
2018,3,22,10,0,0.0,67.0,3.7,12.7,67.0,51.58,37.83
2018,3,22,10,15,0.0,84.5,3.8,12.65,84.5,65.18,49.14
2018,3,22,10,30,0.0,102.0,3.9,12.6,102.0,79.03,60.58
2018,3,22,10,45,9.0,148.0,3.95,12.55,155.0,124.9,98.8
2018,3,22,11,0,18.0,194.0,4.0,12.5,208.0,184.99,148.14
2018,3,22,11,15,74.5,272.0,4.05,12.3,330.5,313.43,253.33
2018,3,22,11,30,131.0,350.0,4.1,12.1,453.0,469.28,376.42
2018,3,22,11,45,126.5,356.5,4.15,11.9,456.5,473.3,378.9
2018,3,22,12,0,122.0,363.0,4.2,11.7,460.0,476.57,381.49
2018,3,22,12,15,438.0,273.0,4.2,11.55,622.5,741.48,591.98
2018,3,22,12,30,754.0,183.0,4.2,11.4,785.0,968.08,760.41
2018,3,22,12,45,836.5,146.5,4.25,11.25,808.5,996.66,779.97
2018,3,22,13,0,919.0,110.0,4.3,11.1,832.0,1015.0,794.02
2018,3,22,13,15,918.0,107.5,4.3,11.1,816.5,997.81,782.29
2018,3,22,13,30,917.0,105.0,4.3,11.1,801.0,976.87,768.29
2018,3,22,13,45,914.5,103.0,4.35,11.1,778.5,951.45,751.61
2018,3,22,14,0,912.0,101.0,4.4,11.1,756.0,922.54,732.41
2018,3,22,14,15,904.5,98.5,4.4,11.15,725.0,885.5,706.69
2018,3,22,14,30,897.0,96.0,4.4,11.2,694.0,845.59,678.77
2018,3,22,14,45,886.0,93.5,4.4,11.3,656.5,800.28,646.5
2018,3,22,15,0,875.0,91.0,4.4,11.4,619.0,752.81,612.31
2018,3,22,15,15,826.5,97.0,4.4,11.4,567.5,692.53,566.42
2018,3,22,15,30,778.0,103.0,4.4,11.4,516.0,626.57,514.53
2018,3,22,15,45,739.0,101.0,4.45,11.0,464.5,562.28,463.79
2018,3,22,16,0,700.0,99.0,4.5,10.6,413.0,497.89,411.45
2018,3,22,16,15,715.5,86.5,4.4,10.15,374.5,451.99,372.21
2018,3,22,16,30,731.0,74.0,4.3,9.7,336.0,402.46,328.1
2018,3,22,16,45,684.0,68.5,4.2,9.25,283.5,334.51,267.74
2018,3,22,17,0,637.0,63.0,4.1,8.8,231.0,270.54,209.51
2018,3,22,17,15,567.5,55.5,3.85,8.25,180.5,203.84,149.33
2018,3,22,17,30,498.0,48.0,3.6,7.7,130.0,145.12,97.18
2018,3,22,17,45,365.5,37.5,3.35,7.15,86.0,84.38,48.95
2018,3,22,18,0,233.0,27.0,3.1,6.6,42.0,39.21,9.58
2018,3,22,18,15,116.5,13.5,2.9,6.3,21.0,10.62,0.0
2018,3,22,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,0.95,3.95,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,0.9,4.2,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,0.9,5.0,24.5,12.29,0.0
2018,3,23,6,30,271.0,28.0,0.9,5.8,47.0,43.89,15.09
2018,3,23,6,45,386.0,37.5,0.9,6.6,90.0,88.66,52.12
2018,3,23,7,0,501.0,47.0,0.9,7.4,133.0,146.92,98.81
2018,3,23,7,15,591.5,53.0,0.9,7.85,188.0,209.84,153.2
2018,3,23,7,30,682.0,59.0,0.9,8.3,243.0,283.26,217.26
2018,3,23,7,45,728.5,63.5,0.9,8.8,297.0,348.64,274.97
2018,3,23,8,0,775.0,68.0,0.9,9.3,351.0,418.17,334.23
2018,3,23,8,15,806.5,71.5,0.95,9.65,403.5,483.1,388.32
2018,3,23,8,30,838.0,75.0,1.0,10.0,456.0,549.7,441.71
2018,3,23,8,45,860.5,77.5,1.05,10.35,505.0,611.13,489.34
2018,3,23,9,0,883.0,80.0,1.1,10.7,554.0,667.43,531.75
2018,3,23,9,15,900.0,82.0,1.2,11.0,598.5,723.27,573.1
2018,3,23,9,30,917.0,84.0,1.3,11.3,643.0,777.87,611.16
2018,3,23,9,45,930.5,85.0,1.45,11.6,682.0,827.12,644.89
2018,3,23,10,0,944.0,86.0,1.6,11.9,721.0,874.23,676.87
2018,3,23,10,15,941.5,91.5,1.75,12.15,749.0,910.12,701.02
2018,3,23,10,30,939.0,97.0,1.9,12.4,777.0,942.33,722.7
2018,3,23,10,45,934.5,102.5,2.05,12.65,797.5,968.93,740.58
2018,3,23,11,0,930.0,108.0,2.2,12.9,818.0,991.59,755.86
2018,3,23,11,15,820.0,156.0,2.35,13.0,791.5,967.21,739.77
2018,3,23,11,30,710.0,204.0,2.5,13.1,765.0,931.67,716.36
2018,3,23,11,45,668.0,221.0,2.65,13.25,753.0,915.59,706.0
2018,3,23,12,0,626.0,238.0,2.8,13.4,741.0,895.21,691.6
2018,3,23,12,15,458.5,304.5,2.95,13.45,673.0,790.99,614.62
2018,3,23,12,30,291.0,371.0,3.1,13.5,605.0,671.72,525.1
2018,3,23,12,45,311.5,367.5,3.2,13.5,615.5,685.67,537.21
2018,3,23,13,0,332.0,364.0,3.3,13.5,626.0,697.68,547.04
2018,3,23,13,15,319.0,356.5,3.4,13.45,604.0,671.72,528.47
2018,3,23,13,30,306.0,349.0,3.5,13.4,582.0,644.68,509.21
2018,3,23,13,45,544.5,250.5,3.55,13.3,650.0,773.6,611.61
2018,3,23,14,0,783.0,152.0,3.6,13.2,718.0,869.46,684.84
2018,3,23,14,15,811.5,136.0,3.65,13.0,700.5,852.63,673.81
2018,3,23,14,30,840.0,120.0,3.7,12.8,683.0,830.49,659.84
2018,3,23,14,45,871.5,103.0,3.7,12.6,658.5,804.15,642.55
2018,3,23,15,0,903.0,86.0,3.7,12.4,634.0,765.24,615.86
2018,3,23,15,15,890.5,82.0,3.7,12.4,590.5,712.0,576.77
2018,3,23,15,30,878.0,78.0,3.7,12.4,547.0,657.17,534.47
2018,3,23,15,45,854.0,75.5,3.7,11.8,497.5,599.94,489.99
2018,3,23,16,0,830.0,73.0,3.7,11.2,448.0,537.95,440.31
2018,3,23,16,15,796.5,70.0,3.45,10.8,395.5,471.34,384.42
2018,3,23,16,30,763.0,67.0,3.2,10.4,343.0,406.65,328.41
2018,3,23,16,45,716.0,62.5,3.0,10.05,289.5,337.79,267.61
2018,3,23,17,0,669.0,58.0,2.8,9.7,236.0,273.21,209.12
2018,3,23,17,15,593.0,52.0,2.45,9.0,184.0,204.64,148.03
2018,3,23,17,30,517.0,46.0,2.1,8.3,132.0,144.87,95.69
2018,3,23,17,45,389.0,36.5,1.75,7.65,88.0,84.85,48.46
2018,3,23,18,0,261.0,27.0,1.4,7.0,44.0,39.95,11.59
2018,3,23,18,15,137.0,15.0,1.4,6.75,23.0,11.8,0.0
2018,3,23,18,30,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.85,6.45,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,3,24,6,15,43.5,15.0,1.0,6.85,18.0,11.8,0.0
2018,3,24,6,30,83.0,28.0,1.2,7.2,34.0,29.22,12.24
2018,3,24,6,45,107.0,46.0,1.35,7.6,60.5,55.24,36.41
2018,3,24,7,0,131.0,64.0,1.5,8.0,87.0,83.98,61.22
2018,3,24,7,15,168.0,68.0,1.6,8.15,107.5,106.3,80.78
2018,3,24,7,30,205.0,72.0,1.7,8.3,128.0,132.91,104.59
2018,3,24,7,45,102.5,53.5,1.8,8.5,81.5,89.97,71.27
2018,3,24,8,0,0.0,35.0,1.9,8.7,35.0,26.71,17.74
2018,3,24,8,15,0.5,50.0,2.0,8.9,50.0,38.5,27.95
2018,3,24,8,30,1.0,65.0,2.1,9.1,65.0,50.4,38.1
2018,3,24,8,45,121.5,135.5,2.15,9.25,201.0,196.22,163.25
2018,3,24,9,0,242.0,206.0,2.2,9.4,337.0,360.87,298.6
2018,3,24,9,15,252.0,217.5,2.35,9.65,363.5,392.04,322.71
2018,3,24,9,30,262.0,229.0,2.5,9.9,390.0,423.43,347.32
2018,3,24,9,45,152.0,242.5,2.6,10.15,337.0,347.13,283.95
2018,3,24,10,0,42.0,256.0,2.7,10.4,284.0,260.02,210.76
2018,3,24,10,15,106.5,260.0,2.85,10.6,336.5,338.01,275.18
2018,3,24,10,30,171.0,264.0,3.0,10.8,389.0,402.7,327.63
2018,3,24,10,45,229.5,261.5,3.15,10.95,434.5,477.77,387.14
2018,3,24,11,0,288.0,259.0,3.3,11.1,480.0,535.78,432.88
2018,3,24,11,15,545.0,214.0,3.45,11.15,643.0,771.74,615.41
2018,3,24,11,30,802.0,169.0,3.6,11.2,806.0,972.97,760.69
2018,3,24,11,45,881.5,136.5,3.7,11.25,843.0,1026.29,796.44
2018,3,24,12,0,961.0,104.0,3.8,11.3,880.0,1061.38,820.65
2018,3,24,12,15,962.5,103.5,3.95,11.25,880.5,1064.04,823.4
2018,3,24,12,30,964.0,103.0,4.1,11.2,881.0,1062.64,823.75
2018,3,24,12,45,964.0,101.5,4.2,11.2,873.0,1054.65,819.17
2018,3,24,13,0,964.0,100.0,4.3,11.2,865.0,1042.62,812.25
2018,3,24,13,15,777.5,173.5,4.35,11.1,782.5,949.06,747.52
2018,3,24,13,30,591.0,247.0,4.4,11.0,700.0,825.35,657.34
2018,3,24,13,45,614.5,225.5,4.45,10.9,683.5,816.83,653.61
2018,3,24,14,0,638.0,204.0,4.5,10.8,667.0,798.51,641.98
2018,3,24,14,15,479.0,243.0,4.5,10.65,582.5,672.6,544.85
2018,3,24,14,30,320.0,282.0,4.5,10.5,498.0,545.09,444.46
2018,3,24,14,45,456.5,229.5,4.45,10.35,518.5,601.97,492.78
2018,3,24,15,0,593.0,177.0,4.4,10.2,539.0,636.78,522.44
2018,3,24,15,15,404.5,200.5,4.4,10.2,439.5,493.45,407.25
2018,3,24,15,30,216.0,224.0,4.4,10.2,340.0,346.48,286.97
2018,3,24,15,45,234.0,204.0,4.25,9.75,319.5,338.16,281.01
2018,3,24,16,0,252.0,184.0,4.1,9.3,299.0,314.55,261.72
2018,3,24,16,15,292.0,157.5,3.8,8.95,275.5,293.07,243.32
2018,3,24,16,30,332.0,131.0,3.5,8.6,252.0,266.83,219.76
2018,3,24,16,45,408.5,102.5,3.25,8.25,228.5,255.31,206.42
2018,3,24,17,0,485.0,74.0,3.0,7.9,205.0,229.31,178.66
2018,3,24,17,15,511.5,59.5,2.65,7.25,171.0,189.35,138.97
2018,3,24,17,30,538.0,45.0,2.3,6.6,137.0,145.71,96.12
2018,3,24,17,45,402.5,36.0,1.9,6.0,91.5,84.39,48.08
2018,3,24,18,0,267.0,27.0,1.5,5.4,46.0,39.31,13.0
