Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.55,7.9,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.7,8.2,11.0,8.65,0.0
2018,4,4,6,15,62.5,29.0,1.9,8.7,36.5,21.68,10.85
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,43.74,27.89
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,74.24,51.0
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,111.19,81.0
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,144.52,110.89
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,178.0,140.73
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,227.03,181.94
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,281.95,227.68
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,332.59,269.31
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,386.16,312.3
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,425.79,343.13
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,464.52,372.37
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,472.44,376.58
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,473.87,375.46
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,514.91,405.69
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,556.5,435.58
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,687.24,534.05
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,818.1,628.75
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,868.79,662.69
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,917.99,695.18
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,886.44,669.85
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,844.43,637.5
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,905.92,681.32
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,961.71,718.8
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,995.77,740.54
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,1020.74,756.5
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,998.36,742.11
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,958.57,716.68
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,908.54,685.13
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,846.49,642.35
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,731.16,560.43
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,609.92,471.96
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,531.29,414.21
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,440.94,346.14
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,449.23,354.81
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,466.77,369.56
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,423.71,336.61
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,381.47,304.09
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,324.35,259.86
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,281.03,225.7
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,224.63,180.37
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,167.52,134.07
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,160.87,127.64
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,143.43,111.16
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,107.23,80.88
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,75.36,54.66
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,49.71,33.96
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,27.86,16.57
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,15.72,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,4.72,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,3.15,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,6.82,0.29
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,34.65,24.17
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,64.13,49.4
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,85.34,67.57
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,106.94,85.76
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,157.3,127.46
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,211.39,171.39
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,309.94,250.73
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,421.3,337.55
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,427.47,340.5
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,415.93,330.49
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,375.73,297.09
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,312.62,245.72
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,289.09,227.06
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,264.94,207.7
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,247.15,193.15
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,214.37,166.9
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,321.6,250.68
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,417.21,322.99
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,398.68,308.76
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,379.8,294.82
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,295.91,230.82
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,199.53,155.51
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,223.15,174.66
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,246.89,193.56
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,233.46,183.19
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,220.09,172.95
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,225.33,177.52
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,230.4,181.96
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,231.0,182.9
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,231.42,183.73
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,196.27,155.94
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,162.11,128.69
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,147.21,116.87
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,132.63,105.2
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,130.35,103.9
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,127.87,102.38
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,118.45,94.9
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,108.57,86.85
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,104.57,83.46
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,95.23,75.24
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,78.56,60.8
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,62.11,46.43
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,42.92,30.19
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,25.53,15.2
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,15.09,0.0
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,4.72,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,6.82,0.28
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,9.87,2.94
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,12.93,5.58
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,24.03,15.14
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,35.19,24.64
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,38.29,27.14
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,41.4,29.62
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,49.15,36.0
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,56.92,42.34
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,62.39,46.71
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,67.87,51.06
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,73.77,55.74
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,79.79,60.5
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,82.64,62.7
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,85.51,64.92
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,85.18,64.52
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,84.84,64.14
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,116.31,89.77
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,148.34,115.62
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,151.81,118.32
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,155.25,121.04
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,170.9,133.61
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,186.6,146.17
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,177.12,138.59
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,167.65,131.06
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,159.03,124.21
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,150.43,117.39
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,147.68,115.31
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,144.94,113.25
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,158.27,124.35
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,171.34,135.23
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,171.01,135.25
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,170.54,135.18
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,190.75,152.09
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,200.46,160.4
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,196.78,157.97
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,199.13,160.1
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,151.0,120.59
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,114.71,90.72
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,118.39,92.91
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,111.54,85.37
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,100.34,73.96
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,87.89,61.59
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,54.0,35.38
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,26.39,16.7
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,15.8,0.0
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,6.29,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,5.11,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,9.92,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,22.75,13.07
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,36.24,24.77
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,52.8,38.92
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,72.59,55.72
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,79.55,62.0
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,87.73,69.11
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,108.3,86.3
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,126.82,101.62
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,129.25,103.41
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,124.97,99.48
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,150.78,120.49
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,186.23,149.08
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,185.36,147.79
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,193.24,153.64
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,261.47,208.36
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,321.68,255.63
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,426.42,337.5
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,518.93,408.05
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,612.58,478.49
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,690.87,536.44
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,670.37,519.39
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,646.67,500.49
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,698.11,540.17
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,748.68,578.43
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,800.86,617.09
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,832.68,641.43
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,832.88,642.06
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,830.2,640.9
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,787.19,610.03
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,743.11,578.3
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,730.07,570.13
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,714.17,559.61
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,750.5,590.04
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,771.53,608.6
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,741.37,587.38
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,706.58,562.41
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,644.02,514.6
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,582.57,466.72
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,520.81,418.3
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,460.64,369.82
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,405.96,323.87
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,351.41,276.61
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,286.7,220.82
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,227.31,169.03
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,169.11,118.83
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,120.96,79.06
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,72.47,44.64
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,36.45,25.77
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,21.06,3.99
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,7.87,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,8.26,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,15.85,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,27.57,17.74
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,59.6,35.37
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,106.82,67.17
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,163.81,111.67
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,220.52,160.82
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,283.73,216.62
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,344.9,271.0
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,409.66,327.31
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,470.47,378.98
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,532.25,429.8
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,589.89,475.72
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,647.32,519.99
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,700.72,560.21
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,752.95,598.5
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,792.65,626.21
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,837.38,656.17
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,874.18,680.21
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,907.96,701.98
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,936.39,720.03
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,961.35,735.66
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,980.82,748.06
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,996.6,758.06
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,1006.26,763.62
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,1012.05,766.74
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,1012.06,766.39
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,1008.19,763.59
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,999.03,756.85
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,986.04,747.68
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,966.13,734.74
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,942.66,719.46
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,913.56,699.85
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,881.27,678.06
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,842.6,651.98
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,801.32,623.92
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,762.83,597.29
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,714.13,561.79
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,660.39,521.55
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,605.71,479.54
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,545.64,432.9
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,485.98,385.05
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,421.83,332.03
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,359.93,279.35
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,296.12,224.24
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,236.87,172.37
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,175.37,120.28
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,121.96,77.29
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,69.85,40.99
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,33.62,23.4
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,20.01,5.07
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,7.08,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,7.47,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,14.42,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,27.4,17.8
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,46.35,31.55
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,72.07,52.01
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,100.5,75.62
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,126.37,98.33
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,152.04,120.62
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,192.32,153.74
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,237.32,190.59
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,266.18,214.1
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,293.58,235.71
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,377.9,301.89
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,461.14,365.46
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,546.07,428.89
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,625.95,487.12
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,709.26,546.41
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,791.0,603.01
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,812.29,614.1
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,828.41,621.98
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,898.08,668.02
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,946.88,696.75
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,968.48,707.93
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,986.61,717.16
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,996.01,720.86
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,1001.65,722.36
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,1003.49,722.6
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,1001.46,720.58
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,990.46,712.25
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,975.71,701.81
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,944.12,681.01
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,923.06,667.16
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,815.16,595.03
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,698.04,513.4
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,671.71,496.44
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,642.92,476.62
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,582.88,433.9
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,513.08,384.31
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,477.78,360.16
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,440.96,333.92
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,397.38,302.67
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,353.83,270.32
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,305.29,233.22
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,258.26,196.16
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,230.86,172.31
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,191.92,137.91
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,142.29,97.49
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,98.22,62.8
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,57.55,34.89
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,28.5,18.61
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,17.74,4.75
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,7.08,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,3.93,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,7.86,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,16.41,8.42
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,25.21,15.82
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,36.71,25.95
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,48.22,35.95
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,70.37,54.43
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,97.19,76.75
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,127.85,101.85
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,161.72,129.58
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,243.58,196.11
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,337.78,271.46
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,344.55,276.43
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,357.38,285.89
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,407.22,324.57
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,459.31,364.22
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,475.93,375.57
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,490.42,385.27
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,491.06,384.6
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,489.76,382.5
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,438.06,341.62
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,364.28,283.82
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,387.5,301.88
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,410.79,319.51
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,387.96,301.73
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,364.69,283.77
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,404.08,314.45
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,443.24,344.47
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,504.72,391.32
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,544.51,421.69
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,448.6,349.96
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,336.29,264.56
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,262.94,207.5
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,181.06,142.23
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,217.98,172.52
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,268.39,213.02
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,280.14,223.06
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,290.51,232.09
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,257.22,205.87
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,224.92,180.32
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,177.8,142.55
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,127.9,101.94
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,98.96,78.23
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,70.88,54.91
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,44.03,32.23
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,17.51,9.49
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,15.39,7.56
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,13.32,5.59
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,23.17,13.8
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,30.29,20.69
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,18.73,6.49
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,7.08,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,9.05,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,17.35,3.2
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,29.52,20.08
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,55.19,35.6
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,84.94,57.71
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,117.31,84.98
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,154.71,118.4
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,191.94,151.57
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,226.38,181.74
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,260.62,211.01
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,313.18,254.08
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,370.12,299.84
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,415.16,335.1
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,460.77,369.91
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,472.08,377.43
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,478.39,380.86
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,474.28,376.9
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,481.29,381.12
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,591.13,465.99
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,706.97,552.55
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,724.87,564.75
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,740.38,575.93
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,761.84,591.91
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,781.32,606.42
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,772.14,599.76
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,744.97,580.54
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,744.56,581.23
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,742.14,580.31
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,707.55,554.58
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,671.93,528.13
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,620.19,489.24
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,551.08,437.01
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,456.02,363.45
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,347.76,278.0
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,479.98,386.4
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,567.69,457.27
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,540.56,436.53
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,524.51,424.37
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,392.49,318.97
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,265.69,215.81
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,302.7,247.17
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,326.64,266.05
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,280.55,227.41
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,237.17,190.71
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,148.93,118.05
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,76.61,59.22
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,44.27,31.57
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,13.96,5.63
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,24.46,13.53
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,28.37,19.18
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,18.57,7.18
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,8.65,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,12.2,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,21.9,7.89
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,31.58,22.2
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,66.09,39.76
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,112.27,70.0
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,168.24,114.32
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,225.23,164.19
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,287.73,219.98
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,348.3,274.45
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,411.73,330.24
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,472.21,382.16
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,532.91,432.65
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,589.76,478.79
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,645.98,523.1
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,697.1,561.97
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,746.51,598.49
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,773.05,617.0
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,794.08,631.13
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,707.55,561.87
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,588.27,467.16
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,591.34,467.99
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,573.24,452.5
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,574.71,453.58
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,594.1,467.7
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,522.3,412.09
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,467.82,369.07
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,433.69,343.26
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,419.07,332.05
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,529.14,419.08
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,635.21,500.6
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,687.28,542.31
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,751.37,592.36
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,662.17,524.87
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,593.27,471.91
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,615.98,492.61
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,646.22,517.83
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,541.7,436.73
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,459.73,371.92
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,525.72,426.51
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,564.49,457.19
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,518.1,419.14
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,469.31,378.27
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,406.06,324.62
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,345.03,271.59
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,285.04,218.7
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,229.11,168.97
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,170.55,118.93
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,116.16,75.08
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,69.22,43.17
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,37.4,27.35
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,24.01,11.86
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,11.02,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,12.59,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,22.53,9.96
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,32.54,23.23
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,66.48,40.76
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,111.78,70.22
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,167.01,113.6
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,223.65,162.6
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,286.05,217.64
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,346.78,271.6
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,410.6,327.07
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,470.57,378.06
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,530.99,427.8
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,587.58,473.16
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,643.79,516.86
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,696.98,556.91
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,748.95,594.92
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,787.32,622.01
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,830.59,650.7
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,867.34,674.84
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,901.11,696.72
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,928.68,714.01
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,952.78,728.87
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,970.57,739.34
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,984.6,747.31
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,993.42,752.35
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,998.38,754.93
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,994.82,751.9
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,987.43,746.47
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,969.37,733.72
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,962.62,728.89
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,937.94,711.96
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,923.57,702.33
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,891.53,680.63
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,867.32,664.51
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,831.69,640.56
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,792.91,614.25
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,746.15,580.43
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,697.55,544.63
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,641.13,502.44
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,584.37,458.92
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,529.77,415.67
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,474.68,370.78
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,410.01,317.53
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,347.89,265.02
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,287.63,212.92
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,230.15,162.65
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,167.72,111.25
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,113.9,69.73
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,66.23,38.56
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,34.35,24.38
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,21.71,10.59
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,11.8,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
