Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,6.29,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,13.49,3.13
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,20.71,12.45
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,29.73,21.0
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,48.26,31.3
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,70.59,50.63
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,77.14,60.36
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,97.16,76.89
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,118.13,93.99
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,152.42,121.59
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,186.75,148.91
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,260.32,206.83
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,347.19,274.39
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,483.38,378.7
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,625.93,484.29
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,674.44,518.49
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,727.25,555.42
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,769.49,583.66
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,809.24,608.66
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,843.89,630.43
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,875.46,650.05
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,901.68,666.07
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,924.41,679.84
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,941.78,691.19
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,955.44,700.25
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,954.62,699.42
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,949.41,695.99
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,958.83,702.37
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,963.92,705.88
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,954.37,700.7
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,940.97,693.16
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,920.85,681.61
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,897.16,667.64
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,868.79,650.02
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,837.17,630.09
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,791.7,600.89
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,752.46,573.95
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,708.55,543.69
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,668.19,514.86
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,615.55,475.22
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,564.93,435.98
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,508.15,392.37
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,451.37,347.09
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,391.04,297.19
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,332.44,247.33
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,270.82,194.54
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,214.47,146.15
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,151.74,96.73
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,99.63,60.27
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,55.94,36.49
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,39.61,29.39
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,27.42,17.82
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,17.49,2.16
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,6.29,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,12.64,3.31
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,18.81,10.97
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,28.67,20.27
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,44.89,30.27
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,64.13,47.1
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,71.6,56.49
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,97.95,78.27
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,128.84,103.65
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,187.39,149.84
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,259.3,207.18
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,371.7,295.12
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,507.74,400.22
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,566.89,445.49
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,627.59,491.03
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,671.3,522.52
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,717.48,554.68
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,759.01,582.95
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,798.06,608.28
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,831.61,628.84
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,862.11,647.16
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,887.73,662.66
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,909.95,675.9
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,926.92,686.22
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,940.24,694.26
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,947.21,698.67
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,950.44,700.78
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,949.06,700.12
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,943.96,697.16
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,933.81,690.86
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,919.99,682.24
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,900.02,670.43
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,876.64,656.3
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,848.31,638.46
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,816.91,618.42
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,779.97,594.7
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,740.54,567.54
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,696.36,536.25
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,655.54,506.43
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,604.72,468.01
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,552.89,427.82
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,496.68,384.76
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,440.71,340.19
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,380.05,290.09
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,322.26,240.92
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,263.55,190.49
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,208.42,143.18
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,152.92,98.19
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,103.54,62.74
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,58.04,38.9
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,40.3,30.12
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,29.56,19.81
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,18.9,4.28
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,9.83,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,3.93,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,12.18,3.49
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,20.61,12.63
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,33.74,24.91
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,46.73,35.12
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,65.54,51.29
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,85.37,68.06
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,96.92,77.8
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,108.21,87.15
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,137.85,111.34
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,174.08,140.84
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,207.71,167.88
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,243.38,196.29
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,277.3,222.95
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,312.68,250.41
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,390.1,311.41
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,475.87,377.45
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,637.54,502.67
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,784.56,612.77
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,821.43,636.83
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,855.91,659.96
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,882.25,676.98
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,905.26,691.72
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,922.15,702.9
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,935.45,711.72
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,943.74,717.02
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,948.3,719.91
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,947.77,719.87
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,943.49,717.4
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,933.23,711.4
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,919.27,702.95
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,899.98,690.79
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,877.18,676.21
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,849.79,658.47
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,819.2,638.38
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,782.8,613.84
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,743.68,585.83
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,700.72,554.26
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,655.63,520.28
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,605.71,481.07
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,557.39,442.01
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,501.9,397.4
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,446.18,351.07
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,387.33,300.46
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,329.54,249.47
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,267.69,194.72
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,210.63,144.33
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,153.7,97.12
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,102.2,59.93
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,53.9,35.8
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,40.14,30.26
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,30.78,21.11
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,19.82,6.07
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,11.02,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,12.59,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,22.8,12.01
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,36.11,26.15
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,44.31,34.12
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,63.89,41.17
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,98.05,67.92
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,112.89,85.96
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,124.55,97.39
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,133.76,106.4
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,144.49,114.93
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,156.14,124.3
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,165.57,132.04
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,173.03,137.77
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,212.67,169.39
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,254.31,202.11
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,282.39,224.12
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,324.0,256.55
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,253.44,200.04
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,181.68,141.87
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,332.17,262.03
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,467.9,366.12
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,571.93,443.26
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,663.63,509.86
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,681.38,521.99
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,697.68,533.56
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,661.56,505.23
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,606.49,463.6
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,599.6,458.93
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,591.53,453.13
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,603.98,463.33
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,630.39,483.27
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,662.1,508.99
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,702.53,540.47
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,715.57,552.21
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,724.71,561.05
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,744.27,577.95
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,746.35,581.8
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,701.98,549.22
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,655.74,514.73
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,604.07,474.84
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,551.52,433.26
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,496.2,389.31
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,440.29,343.45
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,381.66,293.86
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,324.63,244.45
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,265.5,193.09
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,209.89,145.09
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,154.29,100.0
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,104.82,64.81
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,56.8,39.55
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,43.78,33.29
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,33.11,23.06
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,22.51,8.73
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,12.59,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,3.15,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,6.83,0.0
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,10.63,3.74
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,15.97,8.73
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,21.33,12.87
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,29.77,20.22
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,38.24,27.48
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,58.51,44.71
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,78.72,61.64
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,138.11,109.99
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,208.18,166.78
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,303.14,242.27
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,418.17,333.1
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,482.61,384.07
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,560.42,444.78
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,493.59,392.05
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,387.67,307.63
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,312.3,247.86
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,208.13,163.72
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,274.88,216.67
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,333.57,262.07
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,340.96,267.14
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,348.02,272.15
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,455.64,355.54
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,548.49,425.7
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,447.44,348.32
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,327.87,255.76
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,355.53,277.99
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,382.79,299.35
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,473.65,369.67
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,545.44,424.41
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,601.83,468.23
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,638.72,497.51
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,604.1,472.2
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,569.22,446.82
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,567.41,447.16
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,561.03,443.63
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,562.77,446.04
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,546.94,434.76
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,537.94,427.88
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,514.96,409.15
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,418.09,332.42
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,333.26,265.01
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,306.41,241.51
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,268.53,207.74
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,227.77,170.59
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,183.5,130.13
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,147.49,96.69
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,100.62,59.4
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,53.65,42.62
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,43.26,32.96
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,33.6,23.62
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,22.01,9.32
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,12.2,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,7.08,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,14.16,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,24.11,13.98
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,34.56,24.96
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,40.55,30.88
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,55.01,37.19
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,61.7,42.67
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,49.06,36.93
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,116.07,86.89
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,206.75,158.13
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,243.99,190.54
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,283.31,224.58
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,280.95,225.52
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,264.93,213.45
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,242.09,194.86
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,204.08,163.32
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,215.26,172.01
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,226.3,180.39
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,191.49,151.85
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,155.7,122.48
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,189.1,149.16
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,223.02,175.85
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,227.09,178.73
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,219.68,172.6
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,245.58,193.28
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,260.22,204.98
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,351.39,276.48
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,443.9,347.33
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,435.04,340.59
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,425.62,333.85
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,657.79,515.94
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,837.52,651.17
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,840.78,654.11
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,848.48,660.33
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,816.23,637.68
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,781.58,612.59
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,762.98,599.96
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,731.59,577.64
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,688.8,545.38
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,643.89,510.84
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,598.04,474.52
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,546.46,432.93
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,491.23,387.83
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,435.78,341.16
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,378.6,291.8
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,322.43,242.16
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,261.04,188.04
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,204.45,138.46
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,148.72,92.83
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,97.96,57.23
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,50.63,39.91
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,41.88,31.76
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,30.05,20.6
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,20.49,8.97
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,11.41,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,5.9,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,11.57,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,23.29,13.65
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,34.94,25.4
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,45.74,35.62
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,60.11,44.6
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,74.2,55.16
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,85.75,65.38
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,81.61,63.26
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,72.84,56.88
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,96.8,76.71
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,121.73,97.09
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,157.47,126.17
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,200.4,160.68
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,250.28,200.38
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,303.51,242.18
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,313.34,249.17
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,322.27,255.51
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,367.7,290.67
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,427.64,336.25
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,470.0,368.39
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,513.45,401.16
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,558.08,434.52
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,618.15,478.62
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,627.84,485.74
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,636.31,492.3
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,699.87,541.41
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,777.89,599.51
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,860.05,662.08
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,925.22,710.17
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,921.85,707.87
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,900.55,693.71
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,891.75,688.49
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,865.94,671.24
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,837.41,651.98
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,805.84,629.7
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,772.82,606.1
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,736.76,579.81
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,692.42,546.66
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,646.1,511.31
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,595.64,471.8
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,544.26,430.57
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,488.57,385.5
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,433.03,339.19
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,374.61,289.31
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,317.91,239.82
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,259.58,188.88
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,204.77,141.51
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,150.63,97.85
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,102.48,64.39
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,55.31,44.2
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,45.89,35.42
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,34.93,24.96
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,24.01,12.15
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,13.38,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,5.9,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,11.45,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,24.56,15.0
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,37.41,27.73
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,51.43,40.88
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,68.01,52.05
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,72.59,54.43
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,74.49,55.91
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,115.83,89.4
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,163.02,127.97
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,257.54,201.09
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,373.92,292.64
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,435.22,342.54
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,501.75,395.76
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,554.58,437.35
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,607.47,477.76
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,656.43,514.56
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,704.55,549.83
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,740.83,576.35
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,782.19,605.87
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,816.22,628.35
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,847.34,648.57
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,873.28,665.0
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,895.91,679.14
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,913.38,689.94
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,927.28,698.38
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,935.34,703.23
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,939.68,705.72
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,939.42,705.25
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,935.41,702.41
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,925.44,696.04
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,911.74,687.26
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,891.89,674.95
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,868.55,660.22
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,805.8,615.85
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,727.34,557.63
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,686.23,529.16
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,646.84,501.07
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,564.81,439.75
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,480.21,375.69
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,429.82,337.11
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,382.03,299.92
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,369.96,290.85
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,356.37,278.89
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,297.43,231.23
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,250.1,192.54
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,208.87,157.46
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,168.38,122.96
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,134.49,92.25
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,91.33,57.81
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,51.24,40.4
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,41.58,31.5
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,32.14,22.51
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,22.68,11.64
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,13.38,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,8.65,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,16.61,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,27.62,17.78
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,38.72,28.91
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,48.77,38.45
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,69.53,46.0
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,115.63,71.22
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,168.43,110.24
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,222.08,155.01
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,279.74,204.81
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,336.91,254.5
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,397.82,306.07
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,453.29,351.83
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,509.24,396.2
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,562.19,436.55
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,614.49,474.7
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,658.04,506.13
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,703.71,537.99
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,745.13,565.95
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,784.24,591.58
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,818.54,613.65
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,849.89,633.59
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,875.62,649.73
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,897.97,663.66
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,914.68,675.73
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,927.77,685.43
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,935.86,691.86
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,940.22,695.85
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,938.6,695.98
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,933.22,693.7
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,922.77,688.45
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,908.6,680.65
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,890.0,669.31
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,867.87,655.57
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,839.48,637.65
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,807.94,617.4
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,771.77,593.0
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,732.86,565.27
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,689.1,533.47
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,643.28,499.35
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,593.64,461.0
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,542.75,420.64
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,489.73,378.34
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,434.14,332.64
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,376.26,283.63
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,319.23,234.13
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,260.36,182.9
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,203.98,134.38
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,144.52,86.9
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,92.67,52.18
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,45.45,34.97
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,40.27,30.14
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,32.47,22.7
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,24.79,13.6
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,13.77,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.27,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,8.05,1.22
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,13.84,6.73
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,14.12,7.15
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,13.68,6.3
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,19.8,11.65
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,25.94,16.96
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,29.02,19.55
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,32.11,22.11
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,38.3,27.28
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,44.49,32.41
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,53.8,40.1
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,63.14,47.73
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,76.01,58.22
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,88.94,68.66
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,116.54,91.05
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,144.62,113.54
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,166.72,130.97
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,189.19,148.54
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,233.35,183.3
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,291.18,228.14
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,340.86,266.14
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,391.46,304.31
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,435.65,337.96
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,496.19,383.28
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,645.96,497.86
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,796.73,608.18
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,883.23,672.29
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,938.89,710.61
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,928.7,703.37
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,914.7,694.17
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,894.97,681.03
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,871.67,665.5
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,843.33,646.76
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,811.77,625.68
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,775.33,600.37
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,736.16,571.64
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,692.39,539.3
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,646.52,504.61
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,590.26,461.04
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,536.38,418.17
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,480.71,373.13
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,424.73,326.49
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,370.4,279.89
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,316.67,232.75
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,251.66,177.72
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,195.38,131.01
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,141.92,88.38
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,92.58,54.99
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,48.98,38.19
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,42.08,31.83
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,33.29,23.51
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,22.82,12.45
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,13.77,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
