Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,4.72,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.17,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.76,6.23
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.3,4.47
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,9.8,3.24
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,13.83,6.95
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,17.5,10.3
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,25.17,16.25
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,32.86,22.8
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,47.14,34.88
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,61.48,46.82
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,78.82,61.08
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,96.23,75.19
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,92.89,72.03
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,89.41,68.81
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,97.1,74.8
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,104.89,80.8
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,133.96,103.96
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,163.54,127.2
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,199.75,155.4
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,236.61,183.72
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,251.89,195.04
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,267.25,206.41
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,318.56,245.32
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,360.85,276.79
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,317.46,243.52
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,262.74,201.58
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,249.64,191.52
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,236.39,181.22
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,236.36,181.31
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,236.19,181.29
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,351.12,270.83
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,467.17,358.54
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,518.02,397.4
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,576.15,441.4
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,530.94,408.85
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,496.49,384.18
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,435.0,338.54
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,367.6,287.68
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,297.97,234.42
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,231.69,182.76
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,202.68,159.99
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,179.82,141.94
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,178.9,141.98
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,179.54,143.19
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,180.49,143.72
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,178.29,141.24
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,165.35,128.75
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,145.31,110.12
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,122.0,89.92
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,93.41,69.38
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,71.13,58.44
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,57.38,46.04
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,46.91,36.35
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,35.64,25.74
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,23.91,13.89
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,12.28,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,6.29,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,3.93,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,10.66,0.0
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,17.54,9.49
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,28.61,19.9
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,39.31,29.86
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,53.78,43.06
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,67.1,55.02
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,73.18,56.76
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,78.82,61.14
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,96.76,76.06
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,114.65,90.78
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,103.91,81.77
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,91.68,71.48
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,121.47,95.73
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,151.89,120.13
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,150.86,118.82
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,149.69,117.48
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,123.04,95.53
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,95.91,73.21
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,125.2,96.78
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,154.99,120.43
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,260.31,203.54
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,363.18,282.24
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,300.47,233.34
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,227.79,176.63
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,207.0,160.43
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,186.06,143.92
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,203.53,157.69
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,220.97,171.32
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,282.51,219.33
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,334.83,259.59
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,281.53,218.47
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,228.68,177.5
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,164.97,127.5
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,110.66,84.22
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,108.52,82.66
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,106.4,81.07
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,155.78,121.0
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,204.69,160.18
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,285.09,225.64
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,346.67,274.51
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,355.63,280.71
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,366.03,287.47
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,372.21,289.74
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,367.25,281.0
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,324.89,243.19
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,279.86,202.52
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,224.41,156.4
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,175.4,117.55
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,129.66,82.65
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,84.44,55.9
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,58.67,46.93
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,49.77,38.95
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,43.35,32.97
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,34.75,24.84
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,24.94,14.83
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,15.13,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,7.87,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.36,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,4.3,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,6.06,0.0
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,9.1,2.48
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,12.15,5.33
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,24.01,16.15
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,35.93,26.95
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,32.08,22.18
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,28.25,18.78
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,53.33,40.16
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,78.05,60.88
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,86.18,67.39
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,94.35,73.89
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,86.2,66.78
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,77.89,59.62
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,72.18,54.68
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,66.41,49.72
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,71.13,53.44
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,75.85,57.14
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,87.54,66.51
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,99.33,75.89
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,125.14,96.53
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,151.29,117.19
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,155.22,119.99
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,159.12,122.83
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,177.34,137.0
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,195.61,151.09
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,199.43,153.84
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,203.15,156.56
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,233.76,180.29
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,264.33,203.74
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,362.89,279.62
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,449.69,344.84
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,631.12,484.58
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,760.46,581.61
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,760.89,582.13
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,746.46,572.96
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,713.32,548.98
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,677.64,522.74
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,637.28,492.35
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,598.54,462.31
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,551.46,425.12
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,503.17,386.04
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,447.68,341.13
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,393.12,295.81
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,335.25,246.97
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,281.14,200.51
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,231.18,157.24
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,182.37,116.65
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,131.82,80.14
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,85.72,55.61
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,62.25,49.84
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,57.33,45.46
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,46.75,35.85
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,39.05,28.53
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,27.77,17.26
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,16.41,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,8.65,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,9.44,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,19.66,5.77
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,30.28,20.5
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.46,28.55
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,49.09,38.41
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,54.29,43.18
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,59.54,47.79
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,96.3,58.06
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,145.71,88.19
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,197.06,129.02
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,247.6,172.19
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,296.57,215.56
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,341.38,254.66
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,398.6,300.3
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,464.41,352.17
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,514.87,392.36
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,563.4,430.18
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,607.87,464.08
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,650.54,495.77
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,689.02,523.49
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,725.11,548.86
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,756.52,570.63
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,784.97,589.97
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,809.17,605.25
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,830.07,618.2
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,845.55,628.06
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,857.56,635.66
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,864.43,639.58
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,867.75,641.24
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,866.3,640.49
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,861.32,637.46
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,852.02,631.33
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,839.23,622.94
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,821.33,611.5
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,800.06,597.77
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,773.59,580.14
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,744.05,559.47
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,710.55,535.56
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,674.38,509.26
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,634.19,479.46
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,591.9,447.39
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,545.73,411.47
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,498.17,373.54
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,447.55,332.76
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,395.48,289.71
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,341.69,244.34
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,288.33,198.7
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,233.54,152.48
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,180.65,109.71
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,127.79,72.27
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,74.32,43.6
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,50.45,38.45
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,46.5,35.04
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,40.83,29.98
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,35.27,24.76
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,26.25,15.83
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,15.98,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,9.44,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.34,6.01
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,28.9,19.16
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,34.6,24.92
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,40.45,30.43
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,44.96,34.52
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,53.6,42.1
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,91.42,51.75
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,142.45,82.07
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,195.2,122.09
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,250.12,167.42
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,304.18,213.27
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,360.73,260.54
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,413.33,304.22
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,465.59,346.35
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,515.08,385.02
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,563.36,421.49
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,607.85,454.3
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,650.19,484.59
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,688.64,511.43
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,724.31,535.68
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,756.33,557.53
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,785.39,576.96
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,810.15,592.79
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,831.63,606.43
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,847.71,616.38
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,860.28,624.11
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,868.1,628.67
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,872.34,631.0
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,871.33,630.51
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,866.73,627.78
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,856.93,621.6
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,843.59,613.18
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,825.54,602.19
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,804.09,588.91
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,777.8,571.77
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,748.39,551.55
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,714.65,527.97
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,678.24,502.04
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,636.95,472.25
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,593.58,440.18
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,547.46,404.94
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,499.92,367.7
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,449.08,327.62
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,397.63,285.89
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,342.16,240.15
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,288.15,194.85
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,233.66,149.63
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,180.91,107.7
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,128.06,70.94
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,74.46,42.92
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,50.23,37.66
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,45.88,33.99
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,40.17,28.98
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,34.55,23.81
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,26.3,15.75
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,16.76,0.0
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,10.23,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.15,6.88
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,29.65,19.72
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,36.1,26.12
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,42.64,32.25
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,47.04,36.24
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,51.5,40.11
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,92.29,53.18
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,142.96,83.09
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,195.43,122.93
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,250.15,168.34
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,303.69,214.28
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,358.15,260.7
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,411.89,305.69
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,463.83,348.0
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,513.26,387.09
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,561.5,423.97
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,606.13,457.23
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,648.94,488.15
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,687.07,515.26
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,722.78,540.03
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,754.39,561.57
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,782.95,580.52
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,807.11,595.49
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,827.93,608.19
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,843.68,617.78
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,855.91,625.09
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,863.77,630.03
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,868.05,632.69
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,866.29,631.55
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,860.97,628.17
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,850.92,621.75
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,837.41,613.1
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,820.35,602.98
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,799.88,590.54
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,773.83,573.75
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,744.68,553.97
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,711.82,531.42
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,676.19,506.35
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,636.16,477.55
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,593.96,446.34
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,547.41,410.25
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,499.4,372.11
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,449.54,333.05
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,398.86,291.93
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,344.28,246.41
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,290.83,200.88
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,235.8,154.41
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,182.36,111.07
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,129.28,73.46
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,75.37,44.85
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,51.47,39.87
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,47.5,36.47
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,41.78,31.29
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,36.18,25.97
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,27.08,17.0
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,16.74,0.0
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,8.65,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,5.51,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,13.74,3.27
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,22.13,13.58
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,33.17,24.0
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,44.16,34.24
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,38.27,29.07
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,31.31,22.77
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,43.7,32.21
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,56.26,42.81
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,94.81,75.01
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,134.41,107.65
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,169.8,135.89
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,208.39,166.8
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,239.97,192.09
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,278.66,223.12
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,301.79,241.57
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,317.64,253.89
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,355.74,283.62
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,388.48,308.82
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,441.11,349.77
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,496.58,392.43
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,470.2,370.51
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,440.1,345.79
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,436.55,342.12
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,420.3,328.72
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,531.55,414.89
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,643.77,499.19
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,751.46,582.23
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,838.43,648.93
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,828.41,640.34
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,804.95,622.84
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,786.23,609.19
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,765.04,593.62
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,721.02,560.42
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,676.98,526.98
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,669.65,522.86
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,658.79,515.77
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,672.7,528.7
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,669.43,528.03
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,634.49,501.16
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,595.66,470.6
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,546.3,430.35
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,496.62,389.0
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,429.36,334.63
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,370.14,286.35
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,330.98,250.26
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,284.55,206.76
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,233.2,161.36
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,182.52,118.38
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,133.18,82.36
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,87.94,58.64
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,65.48,53.46
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,57.73,46.5
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,48.29,37.78
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,38.88,28.88
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,28.78,18.86
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,18.55,0.66
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,9.83,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,6.29,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,16.42,5.29
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,26.38,17.31
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,39.26,29.45
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,52.03,41.34
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,59.63,48.36
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,67.09,55.06
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,63.51,48.41
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,56.14,42.71
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,83.34,65.53
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,110.88,88.3
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,111.7,88.59
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,112.18,88.62
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,138.14,109.58
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,164.95,131.02
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,203.14,161.43
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,240.04,190.45
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,245.96,194.58
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,251.27,198.23
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,282.01,222.08
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,313.5,246.27
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,340.92,267.26
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,368.82,288.51
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,361.41,282.23
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,353.18,275.43
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,365.56,284.79
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,377.68,293.89
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,395.97,307.92
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,413.92,321.64
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,433.83,336.94
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,453.07,351.71
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,483.09,374.76
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,499.86,387.82
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,524.56,407.32
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,546.68,424.68
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,594.09,462.96
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,633.42,494.29
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,663.31,518.26
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,674.22,527.44
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,634.31,496.36
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,592.28,463.24
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,545.81,425.93
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,498.22,386.82
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,441.71,340.6
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,388.22,295.85
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,333.15,249.13
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,281.04,204.58
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,231.82,161.6
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,182.63,120.17
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,133.45,82.83
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,84.06,54.72
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,61.37,49.52
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,56.74,45.39
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,49.89,39.05
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,40.09,29.87
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,29.41,19.43
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,18.81,2.05
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,9.83,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,10.23,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,20.84,8.56
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,31.89,22.16
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.79,31.74
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,49.26,38.85
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,54.12,43.35
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,59.03,47.7
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,91.55,55.86
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,141.19,84.95
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,192.86,124.0
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,250.61,171.73
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,303.77,217.24
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,358.25,263.6
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,410.61,307.54
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,462.95,350.19
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,512.24,389.25
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,560.84,426.51
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,605.55,460.16
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,648.66,491.7
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,688.53,520.52
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,726.21,547.15
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,758.22,569.12
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,787.21,588.63
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,811.9,604.19
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,833.24,617.22
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,849.11,627.22
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,861.45,634.95
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,869.0,639.58
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,872.95,641.91
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,872.12,641.19
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,867.7,638.21
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,857.68,631.46
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,844.13,622.46
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,825.81,610.98
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,804.06,597.15
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,778.28,579.8
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,749.35,559.55
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,715.63,535.79
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,679.17,509.58
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,638.96,480.19
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,596.55,448.38
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,549.76,412.14
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,501.49,373.81
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,451.12,333.6
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,400.04,291.56
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,344.97,245.46
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,291.28,199.72
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,236.03,153.23
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,182.46,110.07
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,129.46,72.91
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,75.55,44.73
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,51.85,39.7
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,47.51,36.0
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,41.43,30.61
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,35.4,25.04
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,27.55,17.44
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,19.82,3.43
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,10.23,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,11.02,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.57,8.49
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,29.72,20.03
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,35.43,25.71
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,41.28,31.18
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,46.15,35.59
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,51.04,39.84
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,88.39,51.19
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,139.78,80.17
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,192.65,119.28
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,247.75,164.07
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,302.24,209.8
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,359.23,256.94
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,411.32,300.11
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,463.08,341.85
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,512.93,380.64
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,561.52,417.2
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,606.03,450.28
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,648.29,480.83
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,687.02,507.83
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,722.9,532.18
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,754.61,553.67
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,783.33,572.77
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,807.78,587.97
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,828.93,600.44
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,845.07,609.66
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,857.72,616.64
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,865.21,620.36
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,869.15,621.89
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,868.72,621.08
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,864.71,618.1
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,855.88,611.74
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,843.43,603.18
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,825.98,592.43
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,805.11,579.47
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,778.91,562.19
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,749.54,542.19
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,715.88,519.41
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,679.52,494.25
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,638.58,465.4
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,595.49,434.23
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,549.58,399.83
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,502.17,363.37
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,451.4,324.29
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,399.94,283.38
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,344.43,238.33
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,290.35,193.61
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,235.23,148.51
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,181.72,106.57
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,128.33,70.13
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,78.3,45.9
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,51.14,38.21
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,47.54,35.26
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,41.84,30.34
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,36.21,25.26
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,28.38,17.85
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,20.67,4.68
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,10.62,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
