Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,31.09,21.55
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,39.15,28.9
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,47.58,36.42
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,63.34,47.18
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,78.05,59.74
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,106.33,81.85
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,137.56,106.01
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,183.04,138.76
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,240.99,182.21
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,308.46,232.52
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,391.04,295.08
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,453.42,342.92
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,522.86,395.81
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,567.31,429.48
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,610.04,461.03
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,649.44,489.42
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,686.46,515.4
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,719.49,538.31
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,749.87,558.95
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,775.47,575.49
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,798.03,589.36
2018,7,22,11,15,876.5,118.5,3.05,28.0,931.5,816.23,600.63
2018,7,22,11,30,880.0,119.0,3.1,28.3,946.0,831.16,609.76
2018,7,22,11,45,881.5,119.0,3.15,28.6,953.0,840.71,615.36
2018,7,22,12,0,883.0,119.0,3.2,28.9,960.0,846.89,618.82
2018,7,22,12,15,885.5,117.5,3.3,29.1,960.5,849.26,620.37
2018,7,22,12,30,888.0,116.0,3.4,29.3,961.0,848.23,619.76
2018,7,22,12,45,889.0,113.5,3.45,29.5,954.0,841.67,615.3
2018,7,22,13,0,890.0,111.0,3.5,29.7,947.0,831.64,608.64
2018,7,22,13,15,887.5,110.0,3.55,29.75,932.0,816.63,599.07
2018,7,22,13,30,885.0,109.0,3.6,29.8,917.0,798.29,587.32
2018,7,22,13,45,880.5,108.0,3.65,29.8,895.5,775.17,572.45
2018,7,22,14,0,876.0,107.0,3.7,29.8,874.0,748.98,555.08
2018,7,22,14,15,869.5,105.5,3.75,29.55,846.0,717.98,534.03
2018,7,22,14,30,863.0,104.0,3.8,29.3,818.0,684.31,510.65
2018,7,22,14,45,855.0,102.5,3.9,29.05,784.5,647.17,484.4
2018,7,22,15,0,847.0,101.0,4.0,28.8,751.0,607.81,455.85
2018,7,22,15,15,835.5,98.5,4.0,28.8,711.5,563.62,422.36
2018,7,22,15,30,824.0,96.0,4.0,28.8,672.0,517.94,386.94
2018,7,22,15,45,810.0,93.0,4.05,27.95,628.5,469.42,349.73
2018,7,22,16,0,796.0,90.0,4.1,27.1,585.0,420.02,310.53
2018,7,22,16,15,778.0,87.0,4.05,26.55,538.5,368.02,267.73
2018,7,22,16,30,760.0,84.0,4.0,26.0,492.0,316.25,224.12
2018,7,22,16,45,734.5,81.0,4.0,25.4,443.5,263.04,179.17
2018,7,22,17,0,709.0,78.0,4.0,24.8,395.0,211.43,135.99
2018,7,22,17,15,671.0,74.0,3.95,24.05,344.5,155.63,92.32
2018,7,22,17,30,633.0,70.0,3.9,23.3,294.0,106.55,59.29
2018,7,22,17,45,585.0,64.5,3.85,22.55,245.5,59.96,38.62
2018,7,22,18,0,537.0,59.0,3.8,21.8,197.0,47.67,35.86
2018,7,22,18,15,468.0,51.5,3.7,21.05,152.5,41.76,30.64
2018,7,22,18,30,399.0,44.0,3.6,20.3,108.0,35.87,25.23
2018,7,22,18,45,306.5,34.0,3.45,19.55,73.0,27.82,17.6
2018,7,22,19,0,214.0,24.0,3.3,18.8,38.0,19.76,5.24
2018,7,22,19,15,113.5,13.0,3.25,18.35,20.0,10.23,0.0
2018,7,22,19,30,13.0,2.0,3.2,17.9,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,3.15,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,2.0,13.65,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,2.0,13.7,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.5,2.05,14.15,22.0,10.62,0.0
2018,7,23,5,30,264.0,24.0,2.1,14.6,42.0,19.84,6.81
2018,7,23,5,45,366.5,32.5,2.15,15.1,80.0,26.81,17.26
2018,7,23,6,0,469.0,41.0,2.2,15.6,118.0,33.9,24.11
2018,7,23,6,15,323.5,59.5,2.2,16.3,121.0,44.62,33.85
2018,7,23,6,30,178.0,78.0,2.2,17.0,124.0,56.69,44.58
2018,7,23,6,45,169.5,103.5,2.25,17.65,155.0,77.53,57.42
2018,7,23,7,0,161.0,129.0,2.3,18.3,186.0,108.35,79.03
2018,7,23,7,15,340.5,125.0,2.3,19.05,270.5,146.52,101.01
2018,7,23,7,30,520.0,121.0,2.3,19.8,355.0,204.69,140.99
2018,7,23,7,45,638.0,105.0,2.3,20.6,426.5,259.48,182.97
2018,7,23,8,0,756.0,89.0,2.3,21.4,498.0,324.38,234.23
2018,7,23,8,15,797.0,85.0,2.35,22.2,551.0,378.5,279.11
2018,7,23,8,30,838.0,81.0,2.4,23.0,604.0,435.31,325.11
2018,7,23,8,45,852.0,82.5,2.45,23.85,647.5,485.24,364.89
2018,7,23,9,0,866.0,84.0,2.5,24.7,691.0,534.3,402.68
2018,7,23,9,15,877.5,85.5,2.55,25.4,731.0,580.8,437.6
2018,7,23,9,30,889.0,87.0,2.6,26.1,771.0,625.7,470.26
2018,7,23,9,45,899.0,87.0,2.65,26.8,805.5,666.44,499.06
2018,7,23,10,0,909.0,87.0,2.7,27.5,840.0,704.97,525.55
2018,7,23,10,15,914.5,88.5,2.8,28.0,868.5,739.22,549.08
2018,7,23,10,30,920.0,90.0,2.9,28.5,897.0,770.58,569.77
2018,7,23,10,45,923.5,91.5,2.95,29.05,918.5,797.35,586.06
2018,7,23,11,0,927.0,93.0,3.0,29.6,940.0,820.85,600.08
2018,7,23,11,15,928.0,95.0,3.05,29.85,954.5,839.4,611.52
2018,7,23,11,30,929.0,97.0,3.1,30.1,969.0,854.4,620.67
2018,7,23,11,45,928.5,98.5,3.2,30.35,976.0,864.15,626.72
2018,7,23,12,0,928.0,100.0,3.3,30.6,983.0,870.29,630.49
2018,7,23,12,15,925.5,102.0,3.4,30.6,982.5,871.58,631.83
2018,7,23,12,30,923.0,104.0,3.5,30.6,982.0,869.3,630.91
2018,7,23,12,45,918.5,106.0,3.55,30.6,973.5,861.81,626.37
2018,7,23,13,0,914.0,108.0,3.6,30.6,965.0,850.83,619.63
2018,7,23,13,15,912.5,106.5,3.7,30.5,950.5,835.83,610.76
2018,7,23,13,30,911.0,105.0,3.8,30.4,936.0,817.36,599.57
2018,7,23,13,45,907.5,103.5,3.9,30.35,914.5,793.96,584.91
2018,7,23,14,0,904.0,102.0,4.0,30.3,893.0,767.34,567.94
2018,7,23,14,15,897.5,101.0,4.05,30.05,864.5,735.92,546.63
2018,7,23,14,30,891.0,100.0,4.1,29.8,836.0,701.73,522.93
2018,7,23,14,45,883.5,98.5,4.15,29.6,802.0,663.86,495.99
2018,7,23,15,0,876.0,97.0,4.2,29.4,768.0,623.66,466.68
2018,7,23,15,15,865.0,95.0,4.2,29.4,728.0,578.91,432.86
2018,7,23,15,30,854.0,93.0,4.2,29.4,688.0,532.56,396.99
2018,7,23,15,45,839.0,91.0,4.15,28.55,644.0,482.95,358.92
2018,7,23,16,0,824.0,89.0,4.1,27.7,600.0,432.59,318.98
2018,7,23,16,15,801.5,87.0,4.0,27.0,551.0,378.18,274.62
2018,7,23,16,30,779.0,85.0,3.9,26.3,502.0,324.51,229.8
2018,7,23,16,45,755.0,81.0,3.85,25.55,452.5,269.67,183.64
2018,7,23,17,0,731.0,77.0,3.8,24.8,403.0,216.26,138.98
2018,7,23,17,15,698.5,73.0,3.7,23.95,353.0,163.34,97.35
2018,7,23,17,30,666.0,69.0,3.6,23.1,303.0,109.61,60.43
2018,7,23,17,45,611.5,63.0,3.5,22.3,251.0,60.41,38.22
2018,7,23,18,0,557.0,57.0,3.4,21.5,199.0,46.4,34.79
2018,7,23,18,15,472.0,51.0,3.3,20.75,152.5,41.42,30.38
2018,7,23,18,30,387.0,45.0,3.2,20.0,106.0,36.63,25.9
2018,7,23,18,45,289.5,34.5,3.05,19.25,71.0,28.19,17.87
2018,7,23,19,0,192.0,24.0,2.9,18.5,36.0,18.31,3.58
2018,7,23,19,15,103.0,13.0,2.85,18.1,19.0,10.23,0.0
2018,7,23,19,30,14.0,2.0,2.8,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,2.75,17.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.35,14.35,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,2.45,14.9,21.5,10.62,0.0
2018,7,24,5,30,237.0,25.0,2.5,15.3,41.0,20.67,6.46
2018,7,24,5,45,332.0,34.0,2.6,15.7,76.5,27.92,18.07
2018,7,24,6,0,427.0,43.0,2.7,16.1,112.0,35.23,25.19
2018,7,24,6,15,330.0,50.0,2.75,16.7,114.5,39.33,29.12
2018,7,24,6,30,233.0,57.0,2.8,17.3,117.0,41.9,31.49
2018,7,24,6,45,118.0,82.0,2.85,17.9,112.5,63.91,46.63
2018,7,24,7,0,3.0,107.0,2.9,18.5,108.0,80.09,61.59
2018,7,24,7,15,94.5,136.5,2.9,19.2,179.0,116.62,87.34
2018,7,24,7,30,186.0,166.0,2.9,19.9,250.0,164.97,122.66
2018,7,24,7,45,405.5,145.5,2.9,20.55,356.0,226.81,165.34
2018,7,24,8,0,625.0,125.0,2.9,21.2,462.0,311.03,228.1
2018,7,24,8,15,732.0,103.5,2.95,21.95,533.5,371.53,276.18
2018,7,24,8,30,839.0,82.0,3.0,22.7,605.0,438.07,328.86
2018,7,24,8,45,854.0,83.5,3.05,23.45,649.0,488.63,369.47
2018,7,24,9,0,869.0,85.0,3.1,24.2,693.0,538.39,408.21
2018,7,24,9,15,876.5,88.5,3.15,24.85,732.0,584.63,443.26
2018,7,24,9,30,884.0,92.0,3.2,25.5,771.0,628.91,475.81
2018,7,24,9,45,888.5,95.5,3.3,26.15,804.5,669.09,504.66
2018,7,24,10,0,893.0,99.0,3.4,26.8,838.0,706.69,530.95
2018,7,24,10,15,900.5,100.0,3.45,27.2,867.0,741.46,555.08
2018,7,24,10,30,908.0,101.0,3.5,27.6,896.0,773.51,576.69
2018,7,24,10,45,913.5,101.5,3.6,28.05,918.5,800.66,593.87
2018,7,24,11,0,919.0,102.0,3.7,28.5,941.0,824.66,608.87
2018,7,24,11,15,922.0,102.5,3.75,28.65,955.5,843.36,620.79
2018,7,24,11,30,925.0,103.0,3.8,28.8,970.0,858.61,630.46
2018,7,24,11,45,927.0,102.5,3.85,29.0,977.5,868.65,636.58
2018,7,24,12,0,929.0,102.0,3.9,29.2,985.0,875.13,640.44
2018,7,24,12,15,928.0,103.0,3.95,29.15,984.5,876.82,641.85
2018,7,24,12,30,927.0,104.0,4.0,29.1,984.0,874.91,640.98
2018,7,24,12,45,924.5,104.5,4.1,29.05,976.5,867.74,636.93
2018,7,24,13,0,922.0,105.0,4.2,29.0,969.0,857.02,630.58
2018,7,24,13,15,919.5,105.0,4.2,28.9,954.5,842.37,621.33
2018,7,24,13,30,917.0,105.0,4.2,28.8,940.0,824.27,609.81
2018,7,24,13,45,913.5,103.0,4.2,28.65,918.0,800.26,594.4
2018,7,24,14,0,910.0,101.0,4.2,28.5,896.0,773.01,576.74
2018,7,24,14,15,904.5,100.0,4.2,28.3,868.0,742.08,555.41
2018,7,24,14,30,899.0,99.0,4.2,28.1,840.0,708.29,531.56
2018,7,24,14,45,891.5,97.0,4.15,27.85,805.5,669.64,503.72
2018,7,24,15,0,884.0,95.0,4.1,27.6,771.0,628.63,473.54
2018,7,24,15,15,873.0,93.0,4.1,27.6,731.0,583.48,439.26
2018,7,24,15,30,862.0,91.0,4.1,27.6,691.0,536.71,402.88
2018,7,24,15,45,849.0,88.5,4.05,26.75,647.0,487.16,364.61
2018,7,24,16,0,836.0,86.0,4.0,25.9,603.0,436.67,324.29
2018,7,24,16,15,819.5,82.5,3.95,25.3,555.5,383.33,280.24
2018,7,24,16,30,803.0,79.0,3.9,24.7,508.0,328.34,233.82
2018,7,24,16,45,780.5,75.5,3.85,24.15,458.0,272.97,186.58
2018,7,24,17,0,758.0,72.0,3.8,23.6,408.0,218.82,140.71
2018,7,24,17,15,726.0,68.0,3.7,22.85,357.5,164.36,97.41
2018,7,24,17,30,694.0,64.0,3.6,22.1,307.0,112.78,62.05
2018,7,24,17,45,649.0,59.0,3.5,21.35,257.0,63.22,39.73
2018,7,24,18,0,604.0,54.0,3.4,20.6,207.0,44.66,33.41
2018,7,24,18,15,535.5,47.5,3.3,20.0,160.5,39.27,28.59
2018,7,24,18,30,467.0,41.0,3.2,19.4,114.0,33.95,23.63
2018,7,24,18,45,351.0,32.0,3.1,18.8,75.5,26.41,16.35
2018,7,24,19,0,235.0,23.0,3.0,18.2,37.0,19.03,2.82
2018,7,24,19,15,117.5,11.5,2.95,17.9,18.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.05,13.95,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,7,25,5,15,165.5,12.5,2.3,14.6,22.0,9.83,0.0
2018,7,25,5,30,308.0,22.0,2.4,15.1,42.0,18.31,4.21
2018,7,25,5,45,415.5,29.0,2.5,15.65,81.0,24.21,14.87
2018,7,25,6,0,523.0,36.0,2.6,16.2,120.0,32.89,23.12
2018,7,25,6,15,572.0,43.5,2.55,16.95,165.0,39.55,29.27
2018,7,25,6,30,621.0,51.0,2.5,17.7,210.0,46.11,35.14
2018,7,25,6,45,680.0,53.0,2.45,18.45,263.0,63.84,37.54
2018,7,25,7,0,739.0,55.0,2.4,19.2,316.0,114.33,61.37
2018,7,25,7,15,768.5,58.5,2.45,20.15,367.5,167.8,99.32
2018,7,25,7,30,798.0,62.0,2.5,21.1,419.0,226.71,147.04
2018,7,25,7,45,820.0,64.5,2.6,22.0,469.0,281.53,193.82
2018,7,25,8,0,842.0,67.0,2.7,22.9,519.0,337.36,241.54
2018,7,25,8,15,858.0,69.5,2.75,23.7,567.0,391.66,287.41
2018,7,25,8,30,874.0,72.0,2.8,24.5,615.0,445.78,331.81
2018,7,25,8,45,886.0,74.5,2.85,25.25,659.5,497.53,373.09
2018,7,25,9,0,898.0,77.0,2.9,26.0,704.0,548.15,412.1
2018,7,25,9,15,905.0,80.0,2.95,26.75,743.5,595.01,447.08
2018,7,25,9,30,912.0,83.0,3.0,27.5,783.0,639.8,479.44
2018,7,25,9,45,916.0,86.5,3.1,28.25,816.5,680.82,508.33
2018,7,25,10,0,920.0,90.0,3.2,29.0,850.0,719.14,534.55
2018,7,25,10,15,926.0,91.5,3.25,29.6,879.0,754.22,558.07
2018,7,25,10,30,932.0,93.0,3.3,30.2,908.0,786.39,578.55
2018,7,25,10,45,935.5,94.5,3.35,30.8,930.0,813.55,594.84
2018,7,25,11,0,939.0,96.0,3.4,31.4,952.0,837.39,608.83
2018,7,25,11,15,941.5,97.0,3.5,31.7,967.0,856.53,620.7
2018,7,25,11,30,944.0,98.0,3.6,32.0,982.0,872.12,630.28
2018,7,25,11,45,944.5,98.5,3.7,32.35,989.0,882.01,636.05
2018,7,25,12,0,945.0,99.0,3.8,32.7,996.0,888.23,639.53
2018,7,25,12,15,944.5,100.0,3.85,32.7,996.0,890.38,641.1
2018,7,25,12,30,944.0,101.0,3.9,32.7,996.0,888.85,640.39
2018,7,25,12,45,942.0,101.0,4.0,32.65,988.0,881.54,636.36
2018,7,25,13,0,940.0,101.0,4.1,32.6,980.0,870.6,630.02
2018,7,25,13,15,937.0,100.5,4.2,32.35,965.0,854.82,621.03
2018,7,25,13,30,934.0,100.0,4.3,32.1,950.0,835.53,609.71
2018,7,25,13,45,898.0,117.5,4.35,31.9,918.5,803.09,589.14
2018,7,25,14,0,862.0,135.0,4.4,31.7,887.0,768.38,566.05
2018,7,25,14,15,803.5,162.0,4.45,31.2,844.5,733.44,541.87
2018,7,25,14,30,745.0,189.0,4.5,30.7,802.0,693.14,513.7
2018,7,25,14,45,810.0,146.5,4.5,30.2,787.0,667.41,497.21
2018,7,25,15,0,875.0,104.0,4.5,29.7,772.0,632.91,473.58
2018,7,25,15,15,852.0,105.5,4.5,29.7,727.5,584.24,436.93
2018,7,25,15,30,829.0,107.0,4.5,29.7,683.0,537.18,400.59
2018,7,25,15,45,839.0,95.5,4.4,28.3,645.5,490.11,365.26
2018,7,25,16,0,849.0,84.0,4.3,26.9,608.0,442.05,327.46
2018,7,25,16,15,829.5,82.0,4.2,25.9,559.5,388.12,283.48
2018,7,25,16,30,810.0,80.0,4.1,24.9,511.0,332.9,237.31
2018,7,25,16,45,779.0,77.5,4.0,23.9,458.0,275.65,189.15
2018,7,25,17,0,748.0,75.0,3.9,22.9,405.0,220.54,143.02
2018,7,25,17,15,712.0,71.0,3.75,22.05,353.5,165.91,99.59
2018,7,25,17,30,676.0,67.0,3.6,21.2,302.0,114.67,64.28
2018,7,25,17,45,635.5,61.0,3.5,20.3,253.0,61.39,37.94
2018,7,25,18,0,595.0,55.0,3.4,19.4,204.0,45.32,34.16
2018,7,25,18,15,508.5,49.0,3.3,18.9,156.0,40.22,29.55
2018,7,25,18,30,422.0,43.0,3.2,18.4,108.0,35.3,24.88
2018,7,25,18,45,299.5,32.5,3.1,17.9,70.0,26.63,16.51
2018,7,25,19,0,177.0,22.0,3.0,17.4,32.0,16.8,0.63
2018,7,25,19,15,88.5,11.0,2.95,17.1,16.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.7,14.0,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,7,26,5,15,108.5,13.0,2.7,14.55,19.5,10.23,0.0
2018,7,26,5,30,206.0,24.0,2.7,15.0,37.0,19.8,3.87
2018,7,26,5,45,312.5,34.5,2.75,15.4,74.0,28.32,18.28
2018,7,26,6,0,419.0,45.0,2.8,15.8,111.0,36.86,26.59
2018,7,26,6,15,423.5,57.0,2.75,16.55,144.5,45.75,34.75
2018,7,26,6,30,428.0,69.0,2.7,17.3,178.0,54.2,42.31
2018,7,26,6,45,408.5,86.5,2.65,18.05,209.5,74.57,50.55
2018,7,26,7,0,389.0,104.0,2.6,18.8,241.0,113.68,74.34
2018,7,26,7,15,413.5,118.5,2.6,19.5,284.5,155.07,104.71
2018,7,26,7,30,438.0,133.0,2.6,20.2,328.0,199.06,139.9
2018,7,26,7,45,496.5,140.0,2.55,20.95,386.0,248.88,179.59
2018,7,26,8,0,555.0,147.0,2.5,21.7,444.0,308.49,227.31
2018,7,26,8,15,683.0,122.5,2.5,22.45,522.0,369.98,275.1
2018,7,26,8,30,811.0,98.0,2.5,23.2,600.0,443.3,331.9
2018,7,26,8,45,826.0,101.0,2.5,23.95,645.0,494.9,372.52
2018,7,26,9,0,841.0,104.0,2.5,24.7,690.0,543.62,409.78
2018,7,26,9,15,849.0,108.5,2.5,25.5,729.5,589.93,443.89
2018,7,26,9,30,857.0,113.0,2.5,26.3,769.0,634.37,475.51
2018,7,26,9,45,861.5,117.5,2.5,27.05,802.5,674.45,503.14
2018,7,26,10,0,866.0,122.0,2.5,27.8,836.0,712.0,528.2
2018,7,26,10,15,873.5,123.5,2.6,28.45,865.0,746.48,551.34
2018,7,26,10,30,881.0,125.0,2.7,29.1,894.0,778.28,572.21
2018,7,26,10,45,885.5,127.0,2.8,29.7,916.5,805.33,589.1
2018,7,26,11,0,890.0,129.0,2.9,30.3,939.0,829.26,603.47
2018,7,26,11,15,894.0,129.0,3.0,30.55,954.0,847.88,615.16
2018,7,26,11,30,898.0,129.0,3.1,30.8,969.0,863.17,624.74
2018,7,26,11,45,900.5,129.5,3.2,31.05,977.5,874.23,631.62
2018,7,26,12,0,903.0,130.0,3.3,31.3,986.0,881.84,636.34
2018,7,26,12,15,902.5,130.0,3.45,31.2,985.5,883.03,638.13
2018,7,26,12,30,902.0,130.0,3.6,31.1,985.0,880.72,637.73
2018,7,26,12,45,900.0,130.5,3.7,31.0,977.5,874.09,634.3
2018,7,26,13,0,898.0,131.0,3.8,30.9,970.0,864.0,628.65
2018,7,26,13,15,852.5,156.5,3.85,30.55,942.5,848.51,619.85
2018,7,26,13,30,807.0,182.0,3.9,30.2,915.0,818.73,600.46
2018,7,26,13,45,820.5,168.5,3.95,29.85,898.0,799.53,588.95
2018,7,26,14,0,834.0,155.0,4.0,29.5,881.0,776.36,574.39
2018,7,26,14,15,854.0,137.5,4.05,28.9,859.5,741.93,552.62
2018,7,26,14,30,874.0,120.0,4.1,28.3,838.0,713.42,534.16
2018,7,26,14,45,866.0,117.0,4.1,27.7,803.0,674.35,507.03
2018,7,26,15,0,858.0,114.0,4.1,27.1,768.0,633.01,477.55
2018,7,26,15,15,845.5,111.5,4.1,27.1,727.0,587.46,443.07
2018,7,26,15,30,833.0,109.0,4.1,27.1,686.0,542.85,408.36
2018,7,26,15,45,819.5,105.0,4.05,25.6,641.5,491.97,370.25
2018,7,26,16,0,806.0,101.0,4.0,24.1,597.0,440.31,330.0
2018,7,26,16,15,789.0,97.0,3.95,23.25,549.5,386.81,286.09
2018,7,26,16,30,772.0,93.0,3.9,22.4,502.0,333.43,241.06
2018,7,26,16,45,748.5,88.0,3.8,21.55,452.0,277.86,193.74
2018,7,26,17,0,725.0,83.0,3.7,20.7,402.0,223.71,147.78
2018,7,26,17,15,692.0,77.5,3.65,19.9,351.0,165.93,101.31
2018,7,26,17,30,659.0,72.0,3.6,19.1,300.0,114.37,65.02
2018,7,26,17,45,612.5,65.5,3.5,18.3,250.0,64.98,41.01
2018,7,26,18,0,566.0,59.0,3.4,17.5,200.0,48.07,36.85
2018,7,26,18,15,491.5,51.5,3.35,17.05,153.5,42.06,31.39
2018,7,26,18,30,417.0,44.0,3.3,16.6,107.0,36.11,25.76
2018,7,26,18,45,291.0,32.5,3.25,16.1,68.5,26.63,16.56
2018,7,26,19,0,165.0,21.0,3.2,15.6,30.0,16.03,0.0
2018,7,26,19,15,82.5,10.5,3.15,15.4,15.0,8.26,0.0
2018,7,26,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,46.0,7.0,3.7,13.3,10.0,5.51,0.0
2018,7,27,5,30,92.0,14.0,3.8,13.8,20.0,10.72,0.0
2018,7,27,5,45,148.5,24.0,3.85,14.3,43.0,18.31,9.83
2018,7,27,6,0,205.0,34.0,3.9,14.8,66.0,25.86,17.04
2018,7,27,6,15,154.5,36.5,3.9,15.4,65.5,27.19,18.49
2018,7,27,6,30,104.0,39.0,3.9,16.0,65.0,29.66,20.78
2018,7,27,6,45,52.0,55.0,3.9,16.6,68.0,43.66,30.63
2018,7,27,7,0,0.0,71.0,3.9,17.2,71.0,54.37,40.45
2018,7,27,7,15,1.5,104.0,3.85,17.7,104.5,78.97,60.77
2018,7,27,7,30,3.0,137.0,3.8,18.2,138.0,104.05,81.14
2018,7,27,7,45,10.5,161.0,3.8,18.7,166.5,124.76,97.42
2018,7,27,8,0,18.0,185.0,3.8,19.2,195.0,146.57,114.47
2018,7,27,8,15,42.5,222.0,3.75,19.8,247.5,188.55,147.23
2018,7,27,8,30,67.0,259.0,3.7,20.4,300.0,231.7,180.59
2018,7,27,8,45,287.0,241.5,3.7,20.95,438.5,341.1,264.74
2018,7,27,9,0,507.0,224.0,3.7,21.5,577.0,467.96,361.31
2018,7,27,9,15,664.5,179.0,3.75,22.05,669.5,551.32,424.35
2018,7,27,9,30,822.0,134.0,3.8,22.6,762.0,637.83,489.11
2018,7,27,9,45,847.5,128.0,3.8,23.15,801.5,682.18,521.1
2018,7,27,10,0,873.0,122.0,3.8,23.7,841.0,718.92,547.32
2018,7,27,10,15,881.0,123.5,3.85,24.05,870.5,754.05,572.07
2018,7,27,10,30,889.0,125.0,3.9,24.4,900.0,786.5,594.5
2018,7,27,10,45,894.5,126.0,3.9,24.8,922.5,813.74,611.93
2018,7,27,11,0,900.0,127.0,3.9,25.2,945.0,837.86,626.87
2018,7,27,11,15,903.0,128.0,3.95,25.4,960.0,856.71,638.91
2018,7,27,11,30,906.0,129.0,4.0,25.6,975.0,872.17,648.7
2018,7,27,11,45,908.5,129.0,4.05,25.8,983.0,882.91,655.37
2018,7,27,12,0,911.0,129.0,4.1,26.0,991.0,890.17,659.79
2018,7,27,12,15,917.0,126.0,4.1,26.05,993.5,894.36,662.39
2018,7,27,12,30,923.0,123.0,4.1,26.1,996.0,894.97,662.7
2018,7,27,12,45,929.0,118.0,4.15,26.15,990.5,890.22,659.76
2018,7,27,13,0,935.0,113.0,4.2,26.2,985.0,881.7,654.38
2018,7,27,13,15,934.0,110.5,4.2,26.05,970.0,865.84,644.4
2018,7,27,13,30,933.0,108.0,4.2,25.9,955.0,846.39,632.03
2018,7,27,13,45,930.5,106.0,4.2,25.8,933.0,822.69,616.65
2018,7,27,14,0,928.0,104.0,4.2,25.7,911.0,795.62,598.92
2018,7,27,14,15,923.0,102.0,4.2,25.4,882.0,763.49,577.17
2018,7,27,14,30,918.0,100.0,4.2,25.1,853.0,728.39,552.52
2018,7,27,14,45,911.0,97.0,4.15,24.8,817.5,688.3,523.6
2018,7,27,15,0,904.0,94.0,4.1,24.5,782.0,645.74,492.2
2018,7,27,15,15,893.0,93.0,4.1,24.5,741.5,600.41,457.48
2018,7,27,15,30,882.0,92.0,4.1,24.5,701.0,553.38,420.57
2018,7,27,15,45,869.0,89.0,3.95,23.6,656.0,502.19,380.66
2018,7,27,16,0,856.0,86.0,3.8,22.7,611.0,450.0,338.61
2018,7,27,16,15,838.0,83.5,3.75,22.05,562.5,395.63,293.39
2018,7,27,16,30,820.0,81.0,3.7,21.4,514.0,339.94,245.96
2018,7,27,16,45,794.5,78.0,3.7,20.75,463.0,282.91,196.96
2018,7,27,17,0,769.0,75.0,3.7,20.1,412.0,227.41,149.46
2018,7,27,17,15,732.0,71.0,3.65,19.25,359.0,171.17,104.11
2018,7,27,17,30,695.0,67.0,3.6,18.4,306.0,118.42,67.01
2018,7,27,17,45,643.5,62.5,3.6,17.6,255.0,64.57,39.82
2018,7,27,18,0,592.0,58.0,3.6,16.8,204.0,47.6,36.54
2018,7,27,18,15,513.5,50.5,3.6,16.2,156.0,41.49,30.98
2018,7,27,18,30,435.0,43.0,3.6,15.6,108.0,35.44,25.25
2018,7,27,18,45,312.0,32.5,3.65,15.05,70.0,26.76,16.63
2018,7,27,19,0,189.0,22.0,3.7,14.5,32.0,18.17,0.0
2018,7,27,19,15,94.5,11.0,3.65,14.25,16.0,8.65,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.75,12.55,11.0,7.08,0.0
2018,7,28,5,30,72.0,18.0,2.8,13.0,22.0,13.76,0.0
2018,7,28,5,45,138.0,37.0,2.9,13.45,54.5,27.63,17.68
2018,7,28,6,0,204.0,56.0,3.0,13.9,87.0,41.34,30.66
2018,7,28,6,15,183.0,72.5,2.95,14.45,108.5,52.59,41.07
2018,7,28,6,30,162.0,89.0,2.9,15.0,130.0,63.39,50.83
2018,7,28,6,45,149.0,113.0,2.9,15.6,157.0,85.19,64.09
2018,7,28,7,0,136.0,137.0,2.9,16.2,184.0,112.47,83.96
2018,7,28,7,15,174.5,158.0,2.85,16.75,228.5,144.72,107.89
2018,7,28,7,30,213.0,179.0,2.8,17.3,273.0,181.6,136.5
2018,7,28,7,45,324.0,184.5,2.75,17.85,347.0,234.0,175.81
2018,7,28,8,0,435.0,190.0,2.7,18.4,421.0,300.64,227.41
2018,7,28,8,15,520.5,187.0,2.65,19.1,489.0,358.61,272.95
2018,7,28,8,30,606.0,184.0,2.6,19.8,557.0,428.31,327.13
2018,7,28,8,45,626.0,191.0,2.6,20.45,601.5,477.17,365.3
2018,7,28,9,0,646.0,198.0,2.6,21.1,646.0,526.32,402.68
2018,7,28,9,15,653.0,208.5,2.55,21.8,684.0,570.81,435.27
2018,7,28,9,30,660.0,219.0,2.5,22.5,722.0,613.94,465.85
2018,7,28,9,45,659.5,230.5,2.5,23.2,753.0,651.39,491.64
2018,7,28,10,0,659.0,242.0,2.5,23.9,784.0,686.54,515.13
2018,7,28,10,15,670.0,245.5,2.55,24.45,813.0,721.1,538.44
2018,7,28,10,30,681.0,249.0,2.6,25.0,842.0,753.75,560.01
2018,7,28,10,45,689.5,251.0,2.65,25.55,864.5,781.09,577.64
2018,7,28,11,0,698.0,253.0,2.7,26.1,887.0,805.98,593.4
2018,7,28,11,15,704.0,255.0,2.75,26.5,903.0,826.22,606.19
2018,7,28,11,30,710.0,257.0,2.8,26.9,919.0,843.63,617.02
2018,7,28,11,45,714.0,256.5,2.9,27.3,927.0,854.3,623.67
2018,7,28,12,0,718.0,256.0,3.0,27.7,935.0,861.88,628.29
2018,7,28,12,15,737.0,244.5,3.1,27.85,941.0,869.62,634.05
2018,7,28,12,30,756.0,233.0,3.2,28.0,947.0,873.96,637.56
2018,7,28,12,45,779.0,216.5,3.3,28.15,947.0,873.64,638.14
2018,7,28,13,0,802.0,200.0,3.4,28.3,947.0,860.94,630.72
2018,7,28,13,15,799.5,198.0,3.45,28.2,932.5,845.53,621.01
2018,7,28,13,30,797.0,196.0,3.5,28.1,918.0,826.95,609.07
2018,7,28,13,45,793.5,192.0,3.6,28.0,896.0,802.85,593.5
2018,7,28,14,0,790.0,188.0,3.7,27.9,874.0,775.81,575.67
2018,7,28,14,15,784.5,184.0,3.7,27.55,846.0,744.5,554.71
2018,7,28,14,30,779.0,180.0,3.7,27.2,818.0,714.72,534.32
2018,7,28,14,45,772.0,174.5,3.75,26.85,784.0,675.38,507.01
2018,7,28,15,0,765.0,169.0,3.8,26.5,750.0,633.98,477.56
2018,7,28,15,15,747.5,166.0,3.8,26.5,708.0,586.87,442.38
2018,7,28,15,30,730.0,163.0,3.8,26.5,666.0,538.98,405.84
2018,7,28,15,45,721.0,154.5,3.75,25.5,623.5,490.09,369.04
2018,7,28,16,0,712.0,146.0,3.7,24.5,581.0,440.25,330.2
2018,7,28,16,15,700.0,135.5,3.65,23.8,534.0,386.93,287.07
2018,7,28,16,30,688.0,125.0,3.6,23.1,487.0,333.48,242.65
2018,7,28,16,45,667.0,116.5,3.5,22.45,438.5,279.35,197.08
2018,7,28,17,0,646.0,108.0,3.4,21.8,390.0,226.56,152.71
2018,7,28,17,15,610.0,99.0,3.35,20.95,338.0,172.71,109.91
2018,7,28,17,30,574.0,90.0,3.3,20.1,286.0,122.5,74.31
2018,7,28,17,45,527.5,80.5,3.2,19.25,237.5,75.49,49.88
2018,7,28,18,0,481.0,71.0,3.1,18.4,189.0,56.57,44.13
2018,7,28,18,15,409.5,60.0,3.05,17.75,144.0,48.27,36.67
2018,7,28,18,30,338.0,49.0,3.0,17.1,99.0,37.27,26.62
2018,7,28,18,45,234.0,34.5,2.95,16.45,63.0,26.21,15.92
2018,7,28,19,0,130.0,20.0,2.9,15.8,27.0,15.19,0.0
2018,7,28,19,15,65.0,10.0,2.95,15.45,13.5,7.87,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,5,15,72.5,10.5,2.95,13.45,14.5,8.26,0.0
2018,7,29,5,30,145.0,21.0,3.0,13.8,29.0,15.97,0.0
2018,7,29,5,45,244.0,34.5,3.05,14.1,64.5,26.27,16.36
2018,7,29,6,0,343.0,48.0,3.1,14.4,100.0,36.62,26.44
2018,7,29,6,15,267.0,58.0,3.1,14.95,107.5,43.1,32.59
2018,7,29,6,30,191.0,68.0,3.1,15.5,115.0,50.25,39.11
2018,7,29,6,45,104.5,92.5,3.1,16.05,119.0,71.09,52.84
2018,7,29,7,0,18.0,117.0,3.1,16.6,123.0,88.39,68.44
2018,7,29,7,15,57.0,148.5,3.1,17.15,172.5,119.11,91.83
2018,7,29,7,30,96.0,180.0,3.1,17.7,222.0,155.56,119.88
2018,7,29,7,45,193.0,192.0,3.1,18.25,290.0,201.75,154.15
2018,7,29,8,0,290.0,204.0,3.1,18.8,358.0,260.06,199.0
2018,7,29,8,15,463.0,181.5,3.05,19.25,454.0,333.59,255.13
2018,7,29,8,30,636.0,159.0,3.0,19.7,550.0,422.94,324.06
2018,7,29,8,45,681.5,155.5,3.0,20.15,602.5,476.79,366.61
2018,7,29,9,0,727.0,152.0,3.0,20.6,655.0,532.97,410.11
2018,7,29,9,15,761.5,148.0,2.95,20.9,702.5,583.23,448.38
2018,7,29,9,30,796.0,144.0,2.9,21.2,750.0,634.6,486.52
2018,7,29,9,45,801.5,149.5,2.9,21.5,783.5,675.21,515.92
2018,7,29,10,0,807.0,155.0,2.9,21.8,817.0,713.53,543.03
2018,7,29,10,15,816.5,156.5,2.95,22.05,846.5,748.82,567.91
2018,7,29,10,30,826.0,158.0,3.0,22.3,876.0,781.68,590.69
2018,7,29,10,45,823.5,164.5,3.0,22.6,895.5,806.93,607.29
2018,7,29,11,0,821.0,171.0,3.0,22.9,915.0,828.85,621.39
2018,7,29,11,15,835.5,166.0,3.05,23.05,934.0,851.33,636.44
2018,7,29,11,30,850.0,161.0,3.1,23.2,953.0,870.82,649.09
2018,7,29,11,45,745.0,228.5,3.15,23.4,926.5,858.67,638.64
2018,7,29,12,0,640.0,296.0,3.2,23.6,900.0,831.13,617.18
2018,7,29,12,15,574.0,336.5,3.25,23.6,878.0,811.1,602.31
2018,7,29,12,30,508.0,377.0,3.3,23.6,856.0,787.77,585.04
2018,7,29,12,45,449.0,393.5,3.35,23.6,814.5,747.75,556.73
2018,7,29,13,0,390.0,410.0,3.4,23.6,773.0,696.1,520.31
2018,7,29,13,15,369.0,408.5,3.45,23.35,747.5,670.69,503.21
2018,7,29,13,30,348.0,407.0,3.5,23.1,722.0,644.17,485.01
2018,7,29,13,45,419.0,369.5,3.5,22.8,739.5,668.04,504.25
2018,7,29,14,0,490.0,332.0,3.5,22.5,757.0,677.35,512.86
2018,7,29,14,15,414.0,341.5,3.55,22.15,692.0,612.72,466.25
2018,7,29,14,30,338.0,351.0,3.6,21.8,627.0,541.93,414.85
2018,7,29,14,45,328.0,336.0,3.6,21.45,594.5,507.8,390.53
2018,7,29,15,0,318.0,321.0,3.6,21.1,562.0,473.35,365.37
2018,7,29,15,15,299.0,307.0,3.6,21.1,524.0,434.38,335.87
2018,7,29,15,30,280.0,293.0,3.6,21.1,486.0,396.19,306.6
2018,7,29,15,45,472.0,218.0,3.65,20.5,517.0,419.16,323.98
2018,7,29,16,0,664.0,143.0,3.7,19.9,548.0,418.63,320.66
2018,7,29,16,15,681.0,126.5,3.65,19.45,512.0,373.73,282.41
2018,7,29,16,30,698.0,110.0,3.6,19.0,476.0,325.71,240.5
2018,7,29,16,45,690.5,100.5,3.6,18.55,431.5,273.9,195.26
2018,7,29,17,0,683.0,91.0,3.6,18.1,387.0,221.91,149.89
2018,7,29,17,15,649.5,84.0,3.55,17.55,336.5,167.96,105.81
2018,7,29,17,30,616.0,77.0,3.5,17.0,286.0,117.26,69.1
2018,7,29,17,45,571.0,69.0,3.45,16.5,237.0,68.91,43.83
2018,7,29,18,0,526.0,61.0,3.4,16.0,188.0,49.27,38.12
2018,7,29,18,15,448.5,52.5,3.3,15.6,142.5,42.6,32.0
2018,7,29,18,30,371.0,44.0,3.2,15.2,97.0,35.95,25.66
2018,7,29,18,45,257.0,31.5,3.1,14.85,61.5,25.77,15.52
2018,7,29,19,0,143.0,19.0,3.0,14.5,26.0,14.48,0.0
2018,7,29,19,15,71.5,9.5,3.0,14.35,13.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,30,5,15,48.0,9.0,2.9,12.8,11.5,7.08,0.0
2018,7,30,5,30,96.0,18.0,3.0,13.3,23.0,13.66,0.0
2018,7,30,5,45,149.5,33.0,3.1,13.8,50.5,24.78,15.02
2018,7,30,6,0,203.0,48.0,3.2,14.3,78.0,35.72,25.63
2018,7,30,6,15,211.0,64.5,3.2,15.0,106.5,47.63,36.56
2018,7,30,6,30,219.0,81.0,3.2,15.7,135.0,58.91,46.72
2018,7,30,6,45,165.5,107.5,3.2,16.4,153.5,83.08,61.54
2018,7,30,7,0,112.0,134.0,3.2,17.1,172.0,108.79,81.53
2018,7,30,7,15,208.0,148.0,3.15,17.7,233.5,145.17,106.49
2018,7,30,7,30,304.0,162.0,3.1,18.3,295.0,192.41,141.37
2018,7,30,7,45,441.0,154.0,3.0,18.9,373.0,248.82,183.58
2018,7,30,8,0,578.0,146.0,2.9,19.5,451.0,320.63,239.3
2018,7,30,8,15,662.0,135.5,2.9,20.05,516.5,379.05,286.28
2018,7,30,8,30,746.0,125.0,2.9,20.6,582.0,444.21,338.1
2018,7,30,8,45,691.5,154.5,2.85,21.2,603.0,482.64,369.28
2018,7,30,9,0,637.0,184.0,2.8,21.8,624.0,513.75,393.43
2018,7,30,9,15,724.0,160.5,2.8,22.4,688.5,575.51,439.79
2018,7,30,9,30,811.0,137.0,2.8,23.0,753.0,639.98,487.05
2018,7,30,9,45,829.0,135.5,2.85,23.6,790.5,683.3,517.81
2018,7,30,10,0,847.0,134.0,2.9,24.2,828.0,725.09,546.88
2018,7,30,10,15,856.5,135.0,2.9,24.9,857.5,752.7,565.14
2018,7,30,10,30,866.0,136.0,2.9,25.6,887.0,785.34,586.29
2018,7,30,10,45,874.0,135.5,2.9,26.3,910.0,812.85,602.9
2018,7,30,11,0,882.0,135.0,2.9,27.0,933.0,837.41,617.04
2018,7,30,11,15,887.0,135.0,2.95,27.55,949.0,856.84,628.36
2018,7,30,11,30,892.0,135.0,3.0,28.1,965.0,872.98,637.52
2018,7,30,11,45,895.5,134.5,3.0,28.6,973.0,884.07,643.21
2018,7,30,12,0,899.0,134.0,3.0,29.1,981.0,891.71,646.71
2018,7,30,12,15,898.5,134.0,3.05,29.35,980.5,892.88,647.05
2018,7,30,12,30,898.0,134.0,3.1,29.6,980.0,890.54,645.24
2018,7,30,12,45,895.5,134.0,3.15,29.8,971.5,883.0,640.26
2018,7,30,13,0,893.0,134.0,3.2,30.0,963.0,872.01,633.12
2018,7,30,13,15,890.0,133.0,3.25,29.9,948.0,856.34,623.74
2018,7,30,13,30,887.0,132.0,3.3,29.8,933.0,837.31,612.15
2018,7,30,13,45,881.5,131.0,3.35,29.7,910.5,813.04,597.05
2018,7,30,14,0,876.0,130.0,3.4,29.6,888.0,785.69,579.56
2018,7,30,14,15,867.5,128.5,3.4,29.3,858.0,752.8,557.54
2018,7,30,14,30,859.0,127.0,3.4,29.0,828.0,717.31,533.29
2018,7,30,14,45,848.0,125.5,3.4,28.65,792.0,683.79,509.82
2018,7,30,15,0,837.0,124.0,3.4,28.3,756.0,641.3,479.57
2018,7,30,15,15,824.0,121.0,3.4,28.3,715.0,594.55,444.89
2018,7,30,15,30,811.0,118.0,3.4,28.3,674.0,546.47,408.36
2018,7,30,15,45,791.0,116.5,3.35,27.25,628.5,495.23,369.99
2018,7,30,16,0,771.0,115.0,3.3,26.2,583.0,443.84,330.16
2018,7,30,16,15,742.5,112.5,3.25,25.45,533.0,386.73,284.51
2018,7,30,16,30,714.0,110.0,3.2,24.7,483.0,332.31,239.79
2018,7,30,16,45,680.5,106.0,3.2,24.0,432.0,277.0,193.87
2018,7,30,17,0,647.0,102.0,3.2,23.3,381.0,224.31,150.19
2018,7,30,17,15,602.0,96.5,3.15,22.25,329.5,171.6,108.81
2018,7,30,17,30,557.0,91.0,3.1,21.2,278.0,123.53,75.18
2018,7,30,17,45,497.5,82.0,3.05,20.2,228.0,77.25,50.86
2018,7,30,18,0,438.0,73.0,3.0,19.2,178.0,54.95,42.54
2018,7,30,18,15,359.5,60.5,2.95,18.4,133.0,45.59,34.19
2018,7,30,18,30,281.0,48.0,2.9,17.6,88.0,36.19,25.56
2018,7,30,18,45,180.0,31.5,2.9,16.85,53.5,23.82,13.59
2018,7,30,19,0,79.0,15.0,2.9,16.1,19.0,11.41,0.0
2018,7,30,19,15,39.5,7.5,2.9,15.7,9.5,5.9,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,2.5,12.5,12.0,7.47,0.0
2018,7,31,5,30,104.0,19.0,2.6,13.0,24.0,14.4,0.0
2018,7,31,5,45,189.5,34.5,2.7,13.55,57.0,26.02,15.93
2018,7,31,6,0,275.0,50.0,2.8,14.1,90.0,37.57,27.24
2018,7,31,6,15,217.0,56.5,2.8,14.8,96.0,41.66,31.3
2018,7,31,6,30,159.0,63.0,2.8,15.5,102.0,46.59,35.85
2018,7,31,6,45,83.5,84.5,2.8,16.25,105.5,65.48,48.31
2018,7,31,7,0,8.0,106.0,2.8,17.0,109.0,79.92,61.64
2018,7,31,7,15,20.5,134.5,2.8,17.7,143.0,103.75,80.54
2018,7,31,7,30,33.0,163.0,2.8,18.4,177.0,130.32,101.47
2018,7,31,7,45,76.5,190.0,2.8,19.05,228.5,166.18,128.8
2018,7,31,8,0,120.0,217.0,2.8,19.7,280.0,211.13,163.57
2018,7,31,8,15,365.5,192.0,2.75,20.5,410.0,306.62,234.73
2018,7,31,8,30,611.0,167.0,2.7,21.3,540.0,421.85,321.54
2018,7,31,8,45,682.0,155.5,2.7,22.1,601.5,480.71,366.62
2018,7,31,9,0,753.0,144.0,2.7,22.9,663.0,543.92,414.22
2018,7,31,9,15,765.5,148.0,2.7,23.6,702.5,589.64,447.92
2018,7,31,9,30,778.0,152.0,2.7,24.3,742.0,634.55,480.08
2018,7,31,9,45,787.5,155.5,2.7,25.05,776.5,675.55,508.43
2018,7,31,10,0,797.0,159.0,2.7,25.8,811.0,714.57,534.63
2018,7,31,10,15,807.0,160.5,2.7,26.35,840.5,750.05,558.2
2018,7,31,10,30,817.0,162.0,2.7,26.9,870.0,783.16,579.66
2018,7,31,10,45,825.5,162.5,2.75,27.45,893.5,811.64,597.91
2018,7,31,11,0,834.0,163.0,2.8,28.0,917.0,837.28,613.95
2018,7,31,11,15,771.0,201.0,2.9,28.35,906.5,833.02,609.38
2018,7,31,11,30,708.0,239.0,3.0,28.7,896.0,833.81,607.97
2018,7,31,11,45,706.0,241.5,3.05,29.05,901.0,841.96,612.73
2018,7,31,12,0,704.0,244.0,3.1,29.4,906.0,846.97,615.32
2018,7,31,12,15,777.0,203.5,3.2,29.5,934.0,865.29,629.68
2018,7,31,12,30,850.0,163.0,3.3,29.6,962.0,891.02,647.05
2018,7,31,12,45,847.5,162.0,3.35,29.65,953.5,882.59,641.61
2018,7,31,13,0,845.0,161.0,3.4,29.7,945.0,870.71,634.23
2018,7,31,13,15,842.0,160.0,3.45,29.55,930.0,855.04,624.9
2018,7,31,13,30,839.0,159.0,3.5,29.4,915.0,836.07,613.39
2018,7,31,13,45,834.5,156.0,3.55,29.25,892.5,810.94,597.26
2018,7,31,14,0,830.0,153.0,3.6,29.1,870.0,782.78,578.7
2018,7,31,14,15,823.5,150.0,3.6,28.75,841.0,750.28,557.06
2018,7,31,14,30,817.0,147.0,3.6,28.4,812.0,715.18,533.19
2018,7,31,14,45,808.5,143.0,3.65,28.05,777.0,675.46,505.71
2018,7,31,15,0,800.0,139.0,3.7,27.7,742.0,633.66,476.04
2018,7,31,15,15,786.5,135.5,3.7,27.7,701.5,587.54,441.68
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,540.23,405.61
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,490.04,368.07
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,438.08,327.84
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,384.61,284.83
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,331.38,240.72
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,276.48,194.66
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,223.42,150.09
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,169.78,107.07
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,119.69,71.09
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,72.53,46.14
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,52.11,40.28
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,44.0,32.95
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,35.83,25.31
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,23.64,13.28
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,13.68,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,7.08,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
