Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,7.87,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.51,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,25.07,14.96
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,33.69,23.79
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,34.32,24.77
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,34.8,25.35
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,56.89,39.47
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,70.25,53.72
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,95.02,73.62
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,121.45,94.58
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,150.46,117.27
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,180.77,140.84
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,235.36,182.55
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,293.03,226.44
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,401.45,308.36
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,522.91,398.97
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,585.03,444.96
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,648.02,491.12
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,690.56,520.82
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,730.95,548.33
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,766.42,572.81
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,799.1,594.05
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,826.84,611.47
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,851.34,626.67
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,870.77,639.78
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,886.71,650.65
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,897.85,658.01
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,905.34,663.06
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,907.0,664.87
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,904.97,664.36
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,897.57,660.11
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,886.54,653.53
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,871.05,644.04
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,852.04,632.22
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,827.9,617.15
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,800.45,599.75
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,767.47,577.97
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,731.56,552.95
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,691.59,524.63
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,649.21,493.86
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,603.22,458.93
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,555.59,421.89
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,504.48,382.8
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,452.5,341.56
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,396.72,295.62
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,340.86,248.3
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,283.79,199.25
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,228.3,151.55
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,172.72,106.27
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,117.31,65.95
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,66.74,39.68
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,45.16,34.37
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,39.37,29.03
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,33.73,23.56
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,23.82,13.22
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,13.38,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,7.08,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,13.75,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.62,14.48
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,34.48,24.56
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,35.45,25.9
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,36.28,26.83
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,58.88,41.34
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,72.36,55.9
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,96.03,74.95
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,122.48,96.05
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,168.99,130.46
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,228.66,176.45
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,287.52,222.69
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,361.84,280.85
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,456.15,353.55
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,561.34,433.98
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,609.35,470.62
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,659.78,508.26
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,702.41,539.21
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,742.61,567.69
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,778.68,592.85
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,811.99,614.57
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,839.86,632.17
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,864.52,647.5
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,884.2,659.41
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,900.34,668.94
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,912.0,675.91
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,919.97,680.5
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,922.06,682.08
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,920.39,681.27
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,912.8,676.48
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,901.48,669.29
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,886.44,660.19
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,867.74,648.64
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,843.35,633.19
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,815.51,615.33
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,782.88,594.26
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,747.19,569.39
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,706.36,540.26
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,662.96,508.53
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,616.12,472.69
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,567.58,434.62
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,515.31,394.23
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,461.96,351.46
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,406.02,304.67
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,349.91,256.38
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,290.27,204.61
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,233.25,154.98
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,175.8,107.53
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,121.81,68.13
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,69.34,40.78
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,42.55,32.13
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,37.37,27.33
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,32.38,22.42
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,23.15,12.4
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,13.38,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,5.51,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,11.02,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,24.28,14.0
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,37.63,27.28
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,52.04,40.57
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,66.21,53.41
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,93.32,66.48
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,134.17,93.23
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,179.23,127.62
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,226.64,165.96
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,274.13,205.28
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,323.8,246.1
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,371.74,284.82
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,420.91,323.51
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,466.77,358.65
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,512.78,392.85
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,564.38,430.34
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,621.85,471.0
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,672.37,506.02
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,723.6,540.76
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,759.1,563.82
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,792.31,584.95
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,820.11,602.21
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,836.87,612.12
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,855.94,623.18
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,871.92,632.03
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,882.16,637.58
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,889.11,640.85
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,888.33,639.82
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,884.21,636.69
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,884.74,635.74
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,871.99,626.38
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,854.58,614.93
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,834.11,601.41
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,808.28,584.23
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,779.79,565.11
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,745.61,542.71
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,709.27,518.45
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,667.9,490.21
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,625.14,460.37
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,578.8,426.92
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,531.78,392.22
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,481.4,355.58
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,431.25,317.93
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,378.47,277.03
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,322.49,232.68
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,270.43,190.69
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,220.75,150.49
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,170.41,111.39
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,124.08,78.32
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,80.2,53.03
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,56.81,43.49
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,45.35,33.41
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,33.71,22.89
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,21.85,10.67
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,10.23,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,3.54,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,7.08,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,19.7,10.02
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,32.06,22.24
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,47.47,36.3
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,62.53,49.86
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,89.31,63.73
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,128.36,89.87
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,169.77,120.97
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,215.42,157.2
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,264.81,197.12
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,314.3,236.89
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,362.95,275.38
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,413.73,314.59
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,461.49,350.64
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,510.41,386.57
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,568.0,428.51
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,624.68,468.97
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,678.3,506.94
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,730.55,543.37
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,767.18,567.96
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,791.33,584.05
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,820.63,602.18
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,847.18,618.24
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,868.32,631.42
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,886.23,642.52
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,898.69,650.09
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,907.69,655.49
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,913.15,659.49
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,914.94,661.2
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,912.06,660.21
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,905.24,656.74
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,890.14,648.16
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,871.37,637.2
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,847.79,622.87
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,820.74,606.15
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,787.77,585.62
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,751.8,561.47
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,711.24,533.11
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,668.34,502.39
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,620.38,466.54
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,570.75,428.53
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,517.38,388.3
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,464.07,346.59
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,406.97,300.04
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,350.69,252.97
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,292.03,203.54
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,235.65,156.02
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,176.03,108.27
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,123.73,70.81
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,73.11,43.83
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,49.44,37.45
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,41.94,30.7
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,34.47,23.65
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,21.39,9.93
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,11.02,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,12.59,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,24.46,13.55
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,36.72,26.31
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,46.93,35.89
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,56.97,45.05
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,84.81,58.45
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,114.9,80.52
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,150.81,109.04
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,187.65,139.59
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,245.57,184.04
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,312.35,236.4
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,381.08,290.6
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,454.25,347.71
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,508.22,389.83
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,562.89,431.28
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,611.4,467.24
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,656.73,499.98
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,699.79,530.0
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,741.02,557.94
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,776.22,581.96
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,808.74,603.75
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,835.97,621.24
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,860.09,636.18
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,879.3,648.14
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,895.14,657.91
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,904.97,663.47
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,911.28,666.81
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,918.72,670.75
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,922.36,672.26
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,907.86,661.62
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,904.3,658.45
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,888.35,647.9
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,868.88,635.17
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,844.36,619.23
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,816.57,601.11
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,783.41,579.24
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,747.45,554.46
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,706.32,525.6
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,662.96,494.51
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,619.49,462.29
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,569.69,424.76
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,516.49,384.94
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,462.84,343.34
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,405.62,297.45
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,349.26,251.02
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,288.93,201.02
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,233.07,154.48
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,176.7,109.82
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,125.16,73.06
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,76.11,46.52
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,52.27,39.66
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,43.7,32.02
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,32.66,21.95
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,20.87,8.92
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,9.44,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,4.72,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,14.22,5.36
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,23.48,14.86
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,40.13,30.05
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,55.71,44.2
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,82.15,60.43
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,116.32,85.27
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,155.17,115.57
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,196.66,148.78
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,239.28,183.12
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,284.43,219.1
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,328.14,253.16
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,373.56,287.71
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,416.65,319.54
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,460.73,351.19
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,504.36,381.91
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,548.98,412.59
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,599.74,447.12
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,642.36,475.36
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,675.11,496.84
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,706.53,517.14
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,732.34,533.82
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,756.3,549.09
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,775.74,561.28
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,792.97,571.93
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,803.59,578.61
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,811.69,583.62
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,830.83,596.8
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,847.18,608.01
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,863.62,619.92
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,873.75,627.68
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,859.66,619.01
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,842.2,608.18
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,812.79,589.19
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,788.31,573.09
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,756.68,552.45
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,722.34,529.57
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,687.4,505.73
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,645.92,476.81
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,598.02,442.04
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,549.19,405.79
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,498.22,368.2
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,446.85,329.08
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,391.86,285.89
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,338.07,242.57
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,281.77,197.02
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,228.63,153.94
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,172.33,110.55
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,125.63,77.82
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,80.47,52.17
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,56.65,43.14
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,44.1,32.12
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,31.36,20.64
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,18.83,6.73
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,6.29,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,6.29,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,18.57,8.36
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,30.62,20.95
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,45.76,34.88
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,60.58,48.33
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,89.94,63.77
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,130.02,91.34
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,166.71,119.77
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,205.79,151.77
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,245.6,185.35
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,285.62,218.61
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,344.09,264.96
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,401.02,309.22
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,456.55,351.55
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,515.08,395.13
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,556.48,425.27
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,596.48,453.68
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,631.57,477.78
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,664.4,499.75
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,697.32,522.01
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,728.68,542.84
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,755.01,560.31
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,779.27,576.24
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,798.3,588.86
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,814.91,599.82
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,826.36,607.73
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,835.1,613.86
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,841.03,618.43
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,843.27,620.59
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,842.97,621.15
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,839.34,619.5
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,824.56,610.18
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,806.89,598.89
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,783.61,583.35
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,757.68,565.84
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,726.97,545.3
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,694.04,522.85
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,655.68,496.05
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,615.6,467.44
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,565.86,430.71
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,519.76,395.84
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,471.63,359.71
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,423.39,322.42
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,373.31,282.35
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,323.73,241.68
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,271.79,198.75
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,222.05,157.44
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,172.22,117.51
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,126.39,83.38
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,82.62,56.12
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,56.48,44.1
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,43.65,32.5
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,30.6,20.42
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,18.82,6.04
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,7.08,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,9.44,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,20.85,9.64
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,32.55,22.54
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,43.37,32.67
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,53.88,42.27
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,85.5,59.7
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,114.47,82.95
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,148.8,109.92
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,185.35,139.46
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,234.29,176.92
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,298.44,227.0
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,364.3,277.76
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,446.38,340.47
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,507.81,386.98
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,572.91,435.01
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,617.98,467.0
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,662.47,497.44
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,699.43,521.79
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,732.4,542.69
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,769.62,566.64
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,804.77,588.63
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,834.16,606.69
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,852.8,617.7
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,873.39,630.3
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,890.89,640.4
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,903.03,646.95
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,911.81,651.45
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,910.95,650.52
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,906.63,647.55
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,895.84,640.54
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,881.79,631.47
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,866.02,622.15
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,847.0,610.58
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,822.78,595.02
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,802.07,581.45
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,768.16,559.4
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,731.76,535.32
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,690.72,507.65
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,647.72,477.94
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,599.99,443.54
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,551.41,407.73
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,499.2,369.86
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,446.87,330.53
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,391.88,287.78
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,337.88,244.54
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,282.47,199.55
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,229.73,156.46
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,176.56,114.69
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,124.52,76.73
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,78.82,50.11
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,53.01,40.32
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,41.65,30.2
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,30.16,19.61
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,18.54,4.55
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,7.08,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,7.87,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.0,8.56
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,32.26,22.29
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,44.16,33.41
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,55.8,44.02
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,87.54,59.56
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,123.52,84.98
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,167.94,118.84
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,216.19,157.31
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,273.24,201.67
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,345.1,257.92
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,400.21,301.94
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,457.64,346.54
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,510.38,386.15
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,563.42,424.53
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,611.9,458.44
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,659.4,490.5
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,702.56,518.63
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,743.86,544.66
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,775.43,564.45
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,809.4,585.34
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,838.33,602.1
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,864.43,616.63
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,884.15,628.08
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,900.63,637.55
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,912.48,643.67
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,920.88,647.72
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,920.06,647.77
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,915.7,645.68
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,904.39,638.84
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,889.77,629.98
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,873.26,620.57
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,853.52,608.7
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,829.01,593.51
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,801.53,576.14
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,773.7,558.41
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,737.15,534.6
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,695.08,506.55
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,651.24,476.59
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,602.9,442.08
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,553.72,406.16
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,501.2,368.31
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,448.73,329.18
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,393.18,286.25
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,338.89,243.12
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,283.49,198.6
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,230.89,156.09
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,174.38,112.1
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,126.37,77.63
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,80.31,50.7
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,53.58,40.26
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,41.91,29.99
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,30.1,19.18
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,18.14,2.71
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,6.29,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,10.23,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,20.99,8.52
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,31.29,21.2
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,38.84,28.46
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,46.4,35.39
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,84.8,48.92
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,136.11,81.54
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,189.13,122.7
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,245.76,169.74
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,301.25,216.94
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,360.28,266.23
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,415.82,311.87
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,471.86,356.39
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,524.42,396.75
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,576.4,435.21
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,624.65,470.12
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,670.92,502.55
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,712.02,530.31
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,750.35,555.43
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,785.95,578.87
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,818.92,599.86
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,835.72,609.23
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,859.96,623.65
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,878.93,635.33
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,894.58,644.91
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,905.06,650.9
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,912.07,654.75
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,912.06,654.16
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,908.55,651.46
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,899.81,645.47
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,887.66,637.39
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,871.34,627.32
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,851.75,615.15
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,837.96,606.86
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,808.82,588.23
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,774.47,565.89
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,737.57,541.37
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,695.94,513.14
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,652.46,482.91
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,604.53,448.08
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,555.49,411.6
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,502.87,373.02
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,449.95,332.87
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,393.44,288.49
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,338.22,243.89
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,282.17,198.03
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,228.84,154.15
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,174.77,111.36
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,125.36,75.47
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,78.57,48.45
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,49.13,36.69
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,38.97,27.62
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,28.78,18.05
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,17.44,0.47
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,6.29,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
