Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.4,1.0,0.79,0.0
2018,8,21,5,45,0.0,4.5,2.6,12.7,4.5,3.4,0.0
2018,8,21,6,0,0.0,8.0,2.7,13.0,8.0,6.06,0.0
2018,8,21,6,15,0.0,13.5,2.65,13.4,13.5,10.24,3.34
2018,8,21,6,30,0.0,19.0,2.6,13.8,19.0,14.44,6.69
2018,8,21,6,45,0.0,25.0,2.55,14.2,25.0,19.03,10.71
2018,8,21,7,0,0.0,31.0,2.5,14.6,31.0,23.63,14.67
2018,8,21,7,15,0.0,37.0,2.4,15.15,37.0,28.24,18.56
2018,8,21,7,30,0.0,43.0,2.3,15.7,43.0,32.86,22.39
2018,8,21,7,45,0.0,58.0,2.25,16.25,58.0,44.44,32.02
2018,8,21,8,0,0.0,73.0,2.2,16.8,73.0,56.05,41.54
2018,8,21,8,15,0.5,99.0,2.15,17.35,99.5,76.5,58.24
2018,8,21,8,30,1.0,125.0,2.1,17.9,126.0,97.21,74.89
2018,8,21,8,45,3.5,152.5,2.05,18.5,155.0,120.51,93.37
2018,8,21,9,0,6.0,180.0,2.0,19.1,184.0,144.32,111.99
2018,8,21,9,15,10.0,206.5,2.05,19.65,213.5,168.76,130.93
2018,8,21,9,30,14.0,233.0,2.1,20.2,243.0,193.78,150.08
2018,8,21,9,45,17.0,251.5,2.1,20.75,264.5,211.97,163.66
2018,8,21,10,0,20.0,270.0,2.1,21.3,286.0,230.45,177.34
2018,8,21,10,15,21.0,283.0,2.2,21.75,300.0,242.99,186.43
2018,8,21,10,30,22.0,296.0,2.3,22.2,314.0,255.57,195.53
2018,8,21,10,45,24.5,314.5,2.35,22.65,335.0,289.1,220.42
2018,8,21,11,0,27.0,333.0,2.4,23.1,356.0,309.09,234.82
2018,8,21,11,15,28.5,342.0,2.5,23.4,367.0,319.59,242.3
2018,8,21,11,30,30.0,351.0,2.6,23.7,378.0,329.97,249.72
2018,8,21,11,45,35.0,364.0,2.7,24.0,395.5,347.02,262.19
2018,8,21,12,0,40.0,377.0,2.8,24.3,413.0,363.91,274.5
2018,8,21,12,15,46.0,386.5,2.9,24.4,428.0,378.24,285.16
2018,8,21,12,30,52.0,396.0,3.0,24.5,443.0,392.22,295.59
2018,8,21,12,45,59.5,399.0,3.1,24.65,452.0,401.09,302.31
2018,8,21,13,0,67.0,402.0,3.2,24.8,461.0,409.42,308.68
2018,8,21,13,15,180.0,384.0,3.25,24.75,538.5,507.2,383.46
2018,8,21,13,30,293.0,366.0,3.3,24.7,616.0,598.59,451.6
2018,8,21,13,45,488.0,295.5,3.4,24.65,698.5,703.31,530.14
2018,8,21,14,0,683.0,225.0,3.5,24.6,781.0,786.11,591.69
2018,8,21,14,15,696.0,212.5,3.55,24.35,760.5,761.65,575.31
2018,8,21,14,30,709.0,200.0,3.6,24.1,740.0,733.68,556.83
2018,8,21,14,45,693.5,195.5,3.65,23.85,702.5,689.35,525.88
2018,8,21,15,0,678.0,191.0,3.7,23.6,665.0,643.79,493.44
2018,8,21,15,15,660.0,185.0,3.7,23.6,623.0,594.46,456.89
2018,8,21,15,30,642.0,179.0,3.7,23.6,581.0,544.72,419.22
2018,8,21,15,45,616.0,173.0,3.7,22.7,534.5,490.69,378.78
2018,8,21,16,0,590.0,167.0,3.7,21.8,488.0,432.65,334.08
2018,8,21,16,15,539.5,159.0,3.65,21.1,431.0,369.53,284.08
2018,8,21,16,30,489.0,151.0,3.6,20.4,374.0,310.83,236.59
2018,8,21,16,45,456.5,138.0,3.55,19.75,326.0,258.27,192.9
2018,8,21,17,0,424.0,125.0,3.5,19.1,278.0,208.9,151.49
2018,8,21,17,15,380.5,109.5,3.4,18.35,230.5,159.08,110.77
2018,8,21,17,30,337.0,94.0,3.3,17.6,183.0,114.34,76.09
2018,8,21,17,45,277.0,76.5,3.2,16.85,138.5,72.55,47.77
2018,8,21,18,0,217.0,59.0,3.1,16.1,94.0,43.56,32.44
2018,8,21,18,15,149.5,40.0,2.9,15.65,60.0,29.82,19.65
2018,8,21,18,30,82.0,21.0,2.7,15.2,26.0,15.95,2.51
2018,8,21,18,45,41.0,10.5,2.55,14.8,13.0,8.26,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,11.95,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.2,12.5,2.0,1.57,0.0
2018,8,22,5,45,3.5,10.5,1.35,13.05,11.0,8.26,0.0
2018,8,22,6,0,7.0,19.0,1.5,13.6,20.0,14.95,6.43
2018,8,22,6,15,3.5,33.5,1.55,14.05,34.0,25.61,16.76
2018,8,22,6,30,0.0,48.0,1.6,14.5,48.0,36.4,25.33
2018,8,22,6,45,0.0,63.5,1.65,14.95,63.5,48.16,35.52
2018,8,22,7,0,0.0,79.0,1.7,15.4,79.0,60.09,45.67
2018,8,22,7,15,0.0,78.0,1.65,15.95,78.0,59.72,45.21
2018,8,22,7,30,0.0,77.0,1.6,16.5,77.0,59.1,44.46
2018,8,22,7,45,0.0,85.0,1.6,17.0,85.0,65.32,49.42
2018,8,22,8,0,0.0,93.0,1.6,17.5,93.0,71.56,54.32
2018,8,22,8,15,0.5,114.0,1.6,18.1,114.5,88.23,67.7
2018,8,22,8,30,1.0,135.0,1.6,18.7,136.0,105.14,81.06
2018,8,22,8,45,4.5,164.0,1.65,19.35,167.0,130.3,100.9
2018,8,22,9,0,8.0,193.0,1.7,20.0,198.0,156.11,120.94
2018,8,22,9,15,20.5,234.5,1.75,20.65,249.0,198.57,153.89
2018,8,22,9,30,33.0,276.0,1.8,21.3,300.0,253.61,195.9
2018,8,22,9,45,57.0,315.0,1.85,21.95,358.5,307.61,236.48
2018,8,22,10,0,81.0,354.0,1.9,22.6,417.0,363.86,277.92
2018,8,22,10,15,161.5,367.5,1.95,23.2,499.0,458.53,348.08
2018,8,22,10,30,242.0,381.0,2.0,23.8,581.0,558.91,420.03
2018,8,22,10,45,444.5,316.5,2.1,24.35,695.5,695.27,518.47
2018,8,22,11,0,647.0,252.0,2.2,24.9,810.0,828.62,611.22
2018,8,22,11,15,750.5,205.0,2.25,25.3,862.5,890.04,652.32
2018,8,22,11,30,854.0,158.0,2.3,25.7,915.0,941.13,684.25
2018,8,22,11,45,859.0,157.0,2.4,26.15,923.0,952.84,690.81
2018,8,22,12,0,864.0,156.0,2.5,26.6,931.0,960.93,695.49
2018,8,22,12,15,862.5,156.5,2.55,26.8,929.5,960.83,695.23
2018,8,22,12,30,861.0,157.0,2.6,27.0,928.0,957.02,692.75
2018,8,22,12,45,857.0,157.0,2.7,27.25,918.0,946.81,686.55
2018,8,22,13,0,853.0,157.0,2.8,27.5,908.0,933.01,678.11
2018,8,22,13,15,851.0,154.5,2.9,27.5,891.5,915.11,667.69
2018,8,22,13,30,849.0,152.0,3.0,27.5,875.0,893.75,654.99
2018,8,22,13,45,845.0,149.0,3.1,27.5,851.5,866.89,638.58
2018,8,22,14,0,841.0,146.0,3.2,27.5,828.0,836.89,619.96
2018,8,22,14,15,833.5,143.0,3.3,27.25,797.5,801.17,597.63
2018,8,22,14,30,826.0,140.0,3.4,27.0,767.0,762.84,572.32
2018,8,22,14,45,816.5,136.0,3.45,26.75,730.0,719.78,542.88
2018,8,22,15,0,807.0,132.0,3.5,26.5,693.0,674.69,511.26
2018,8,22,15,15,791.0,128.5,3.5,26.5,650.0,624.25,474.27
2018,8,22,15,30,775.0,125.0,3.5,26.5,607.0,572.84,435.67
2018,8,22,15,45,756.5,120.0,3.6,25.45,560.5,518.51,395.71
2018,8,22,16,0,738.0,115.0,3.7,24.4,514.0,463.21,353.41
2018,8,22,16,15,714.0,108.5,3.7,23.6,464.0,404.51,306.5
2018,8,22,16,30,690.0,102.0,3.7,22.8,414.0,346.98,259.01
2018,8,22,16,45,655.0,95.0,3.7,22.0,362.0,287.2,208.85
2018,8,22,17,0,620.0,88.0,3.7,21.2,310.0,230.51,160.68
2018,8,22,17,15,569.5,80.0,3.6,20.2,258.5,173.6,113.85
2018,8,22,17,30,519.0,72.0,3.5,19.2,207.0,122.33,74.45
2018,8,22,17,45,447.0,61.0,3.4,18.2,158.5,73.39,43.32
2018,8,22,18,0,375.0,50.0,3.3,17.2,110.0,40.65,29.7
2018,8,22,18,15,269.0,36.0,3.2,16.55,71.0,27.49,17.45
2018,8,22,18,30,163.0,22.0,3.1,15.9,32.0,16.76,0.77
2018,8,22,18,45,81.5,11.0,2.95,15.25,16.0,8.65,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.4,11.1,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,8,23,5,45,53.5,14.0,1.95,12.5,17.5,11.02,0.0
2018,8,23,6,0,84.0,24.0,2.2,13.2,31.0,18.31,8.94
2018,8,23,6,15,176.5,42.5,2.25,13.7,71.5,31.69,22.04
2018,8,23,6,30,269.0,61.0,2.3,14.2,112.0,53.23,35.1
2018,8,23,6,45,167.0,72.0,2.4,14.7,107.0,71.81,48.91
2018,8,23,7,0,65.0,83.0,2.5,15.2,102.0,75.96,56.23
2018,8,23,7,15,33.0,99.0,2.45,15.7,108.5,84.34,64.7
2018,8,23,7,30,1.0,115.0,2.4,16.2,115.0,88.5,69.16
2018,8,23,7,45,3.0,131.5,2.4,16.7,132.5,102.36,80.28
2018,8,23,8,0,5.0,148.0,2.4,17.2,150.0,116.55,91.51
2018,8,23,8,15,36.0,190.0,2.4,17.75,210.0,169.8,134.2
2018,8,23,8,30,67.0,232.0,2.4,18.3,270.0,223.43,176.53
2018,8,23,8,45,81.5,259.0,2.4,18.85,309.0,258.94,203.9
2018,8,23,9,0,96.0,286.0,2.4,19.4,348.0,296.04,232.15
2018,8,23,9,15,100.5,306.5,2.45,19.85,375.0,322.35,251.71
2018,8,23,9,30,105.0,327.0,2.5,20.3,402.0,348.94,271.27
2018,8,23,9,45,138.5,349.0,2.55,20.8,453.0,411.53,318.08
2018,8,23,10,0,172.0,371.0,2.6,21.3,504.0,463.92,356.42
2018,8,23,10,15,205.0,381.5,2.65,21.7,546.0,507.21,387.83
2018,8,23,10,30,238.0,392.0,2.7,22.1,588.0,551.71,419.77
2018,8,23,10,45,362.0,359.5,2.8,22.45,666.5,650.95,492.75
2018,8,23,11,0,486.0,327.0,2.9,22.8,745.0,754.76,566.76
2018,8,23,11,15,620.5,271.5,2.95,23.1,814.0,837.49,625.31
2018,8,23,11,30,755.0,216.0,3.0,23.4,883.0,918.36,681.6
2018,8,23,11,45,760.5,215.5,3.05,23.65,891.5,930.44,688.47
2018,8,23,12,0,766.0,215.0,3.1,23.9,900.0,939.14,693.72
2018,8,23,12,15,761.5,217.0,3.15,24.0,897.5,937.6,692.68
2018,8,23,12,30,757.0,219.0,3.2,24.1,895.0,932.58,689.53
2018,8,23,12,45,749.0,221.0,3.3,24.2,884.0,920.98,682.25
2018,8,23,13,0,741.0,223.0,3.4,24.3,873.0,906.12,672.73
2018,8,23,13,15,737.0,220.5,3.45,24.2,856.5,887.5,661.01
2018,8,23,13,30,733.0,218.0,3.5,24.1,840.0,865.79,647.14
2018,8,23,13,45,726.5,214.5,3.6,24.0,816.5,838.13,629.31
2018,8,23,14,0,720.0,211.0,3.7,23.9,793.0,807.79,609.39
2018,8,23,14,15,710.0,206.5,3.7,23.6,762.0,771.33,584.88
2018,8,23,14,30,700.0,202.0,3.7,23.3,731.0,732.79,558.5
2018,8,23,14,45,686.5,196.5,3.75,23.05,694.0,689.05,527.95
2018,8,23,15,0,673.0,191.0,3.8,22.8,657.0,643.97,495.76
2018,8,23,15,15,654.5,185.5,3.8,22.8,615.0,594.72,459.12
2018,8,23,15,30,636.0,180.0,3.8,22.8,573.0,545.11,421.41
2018,8,23,15,45,613.0,172.5,3.85,21.85,527.5,491.41,381.25
2018,8,23,16,0,590.0,165.0,3.9,20.9,482.0,433.4,336.52
2018,8,23,16,15,560.0,156.0,3.85,20.2,433.0,377.69,291.76
2018,8,23,16,30,530.0,147.0,3.8,19.5,384.0,324.12,247.58
2018,8,23,16,45,491.0,135.0,3.8,18.8,333.5,267.87,200.7
2018,8,23,17,0,452.0,123.0,3.8,18.1,283.0,215.5,156.67
2018,8,23,17,15,401.0,109.0,3.7,17.35,233.5,163.58,114.13
2018,8,23,17,30,350.0,95.0,3.6,16.6,184.0,117.58,78.46
2018,8,23,17,45,286.0,77.0,3.55,15.9,138.5,74.12,48.76
2018,8,23,18,0,222.0,59.0,3.5,15.2,93.0,43.51,32.39
2018,8,23,18,15,151.0,39.0,3.45,14.8,58.0,29.01,18.68
2018,8,23,18,30,80.0,19.0,3.4,14.4,23.0,14.45,0.0
2018,8,23,18,45,40.0,9.5,3.3,14.0,11.5,7.47,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.25,12.0,9.5,7.47,0.0
2018,8,24,6,0,0.0,17.0,2.5,12.4,17.0,12.95,4.53
2018,8,24,6,15,0.0,31.5,2.5,12.85,31.5,24.08,15.43
2018,8,24,6,30,0.0,46.0,2.5,13.3,46.0,34.95,24.17
2018,8,24,6,45,0.0,64.0,2.5,13.7,64.0,48.52,35.98
2018,8,24,7,0,0.0,82.0,2.5,14.1,82.0,62.35,47.83
2018,8,24,7,15,0.0,89.0,2.45,14.65,89.0,68.07,52.54
2018,8,24,7,30,0.0,96.0,2.4,15.2,96.0,73.69,57.03
2018,8,24,7,45,0.0,108.0,2.35,15.75,108.0,83.15,64.64
2018,8,24,8,0,0.0,120.0,2.3,16.3,120.0,92.66,72.16
2018,8,24,8,15,1.0,139.5,2.3,16.9,140.0,108.62,84.86
2018,8,24,8,30,2.0,159.0,2.3,17.5,160.0,124.84,97.6
2018,8,24,8,45,5.0,178.0,2.25,18.1,181.0,142.03,110.97
2018,8,24,9,0,8.0,197.0,2.2,18.7,202.0,159.64,124.52
2018,8,24,9,15,12.0,220.0,2.2,19.3,228.0,181.58,141.38
2018,8,24,9,30,16.0,243.0,2.2,19.9,254.0,204.03,158.42
2018,8,24,9,45,24.0,272.5,2.2,20.5,290.5,235.31,182.21
2018,8,24,10,0,32.0,302.0,2.2,21.1,327.0,281.01,216.64
2018,8,24,10,15,74.0,345.0,2.25,21.6,405.0,355.26,272.96
2018,8,24,10,30,116.0,388.0,2.3,22.1,483.0,448.66,341.81
2018,8,24,10,45,256.5,374.0,2.35,22.6,591.5,576.52,436.31
2018,8,24,11,0,397.0,360.0,2.4,23.1,700.0,693.43,519.89
2018,8,24,11,15,583.5,284.5,2.5,23.5,794.0,815.47,606.47
2018,8,24,11,30,770.0,209.0,2.6,23.9,888.0,928.3,684.19
2018,8,24,11,45,778.5,207.0,2.65,24.25,897.5,941.75,691.24
2018,8,24,12,0,787.0,205.0,2.7,24.6,907.0,951.78,697.04
2018,8,24,12,15,781.5,207.5,2.8,24.8,904.0,949.77,695.9
2018,8,24,12,30,776.0,210.0,2.9,25.0,901.0,944.22,692.61
2018,8,24,12,45,766.5,213.0,3.0,25.15,889.5,932.03,685.18
2018,8,24,13,0,757.0,216.0,3.1,25.3,878.0,916.53,675.52
2018,8,24,13,15,753.0,213.0,3.2,25.3,861.0,897.12,663.55
2018,8,24,13,30,749.0,210.0,3.3,25.3,844.0,874.57,649.37
2018,8,24,13,45,742.5,207.0,3.35,25.3,820.0,846.93,631.27
2018,8,24,14,0,736.0,204.0,3.4,25.3,796.0,816.56,611.1
2018,8,24,14,15,726.0,199.5,3.45,25.05,765.0,779.53,586.63
2018,8,24,14,30,716.0,195.0,3.5,24.8,734.0,740.38,560.24
2018,8,24,14,45,702.5,190.5,3.55,24.55,697.0,696.86,530.15
2018,8,24,15,0,689.0,186.0,3.6,24.3,660.0,651.94,498.38
2018,8,24,15,15,670.5,180.0,3.6,24.3,617.5,601.48,461.21
2018,8,24,15,30,652.0,174.0,3.6,24.3,575.0,550.63,422.91
2018,8,24,15,45,628.5,167.0,3.6,23.45,528.5,496.23,382.32
2018,8,24,16,0,605.0,160.0,3.6,22.6,482.0,442.57,340.99
2018,8,24,16,15,575.0,150.5,3.55,21.95,432.5,380.34,291.59
2018,8,24,16,30,545.0,141.0,3.5,21.3,383.0,325.5,246.65
2018,8,24,16,45,506.5,130.0,3.4,20.65,332.5,269.32,199.97
2018,8,24,17,0,468.0,119.0,3.3,20.0,282.0,216.92,156.05
2018,8,24,17,15,417.5,105.0,3.2,19.15,232.5,164.07,112.99
2018,8,24,17,30,367.0,91.0,3.1,18.3,183.0,117.09,76.72
2018,8,24,17,45,302.0,73.0,3.0,17.45,137.0,72.48,46.48
2018,8,24,18,0,237.0,55.0,2.9,16.6,91.0,40.83,29.8
2018,8,24,18,15,160.5,36.5,2.8,16.0,56.5,27.33,16.95
2018,8,24,18,30,84.0,18.0,2.7,15.4,22.0,13.63,0.0
2018,8,24,18,45,42.0,9.0,2.6,14.8,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,8,25,5,45,97.0,16.5,1.7,11.05,24.0,12.98,0.0
2018,8,25,6,0,176.0,30.0,1.9,11.7,45.0,22.69,11.87
2018,8,25,6,15,263.0,46.5,1.95,12.3,86.0,35.0,24.97
2018,8,25,6,30,350.0,63.0,2.0,12.9,127.0,59.76,38.2
2018,8,25,6,45,252.5,83.5,2.1,13.5,137.5,90.21,61.0
2018,8,25,7,0,155.0,104.0,2.2,14.1,148.0,106.96,78.65
2018,8,25,7,15,120.0,128.0,2.2,14.75,166.0,129.55,99.48
2018,8,25,7,30,85.0,152.0,2.2,15.4,184.0,144.0,113.03
2018,8,25,7,45,146.0,171.5,2.15,16.1,236.5,192.11,151.27
2018,8,25,8,0,207.0,191.0,2.1,16.8,289.0,243.06,191.77
2018,8,25,8,15,358.0,186.0,2.05,17.6,377.5,328.25,258.38
2018,8,25,8,30,509.0,181.0,2.0,18.4,466.0,432.08,338.33
2018,8,25,8,45,624.0,163.5,1.95,19.15,542.0,516.1,401.65
2018,8,25,9,0,739.0,146.0,1.9,19.9,618.0,603.32,465.75
2018,8,25,9,15,740.5,158.0,1.9,20.65,657.0,651.56,499.31
2018,8,25,9,30,742.0,170.0,1.9,21.4,696.0,697.66,530.52
2018,8,25,9,45,720.0,191.0,1.85,22.1,722.5,732.38,552.24
2018,8,25,10,0,698.0,212.0,1.8,22.8,749.0,762.71,570.32
2018,8,25,10,15,710.5,215.0,1.85,23.45,779.0,800.53,594.66
2018,8,25,10,30,723.0,218.0,1.9,24.1,809.0,836.27,617.09
2018,8,25,10,45,733.5,218.0,1.9,24.75,831.5,865.24,634.29
2018,8,25,11,0,744.0,218.0,1.9,25.4,854.0,891.53,649.52
2018,8,25,11,15,751.5,218.0,2.0,25.85,869.5,912.27,662.52
2018,8,25,11,30,759.0,218.0,2.1,26.3,885.0,929.89,673.46
2018,8,25,11,45,765.0,216.0,2.2,26.8,892.5,940.98,679.85
2018,8,25,12,0,771.0,214.0,2.3,27.3,900.0,948.66,684.18
2018,8,25,12,15,782.0,207.0,2.4,27.6,902.0,952.64,686.79
2018,8,25,12,30,793.0,200.0,2.5,27.9,904.0,942.43,680.36
2018,8,25,12,45,806.0,190.0,2.6,28.2,899.0,939.08,678.56
2018,8,25,13,0,819.0,180.0,2.7,28.5,894.0,931.83,674.24
2018,8,25,13,15,817.5,177.0,2.85,28.5,878.0,914.16,664.39
2018,8,25,13,30,816.0,174.0,3.0,28.5,862.0,893.11,652.31
2018,8,25,13,45,813.5,169.0,3.15,28.5,838.0,866.12,636.18
2018,8,25,14,0,811.0,164.0,3.3,28.5,814.0,836.0,617.8
2018,8,25,14,15,803.5,160.0,3.4,28.15,783.0,799.87,595.02
2018,8,25,14,30,796.0,156.0,3.5,27.8,752.0,761.22,569.83
2018,8,25,14,45,785.5,151.5,3.6,27.5,715.0,717.68,540.46
2018,8,25,15,0,775.0,147.0,3.7,27.2,678.0,675.27,511.04
2018,8,25,15,15,745.0,146.0,3.7,27.2,630.0,618.8,469.75
2018,8,25,15,30,715.0,145.0,3.7,27.2,582.0,562.69,427.85
2018,8,25,15,45,681.0,140.0,3.75,25.85,529.5,501.66,383.51
2018,8,25,16,0,647.0,135.0,3.8,24.5,477.0,442.3,338.78
2018,8,25,16,15,647.5,123.5,3.75,23.55,437.0,393.77,299.82
2018,8,25,16,30,648.0,112.0,3.7,22.6,397.0,343.92,258.24
2018,8,25,16,45,610.0,104.0,3.7,21.65,345.0,284.28,208.55
2018,8,25,17,0,572.0,96.0,3.7,20.7,293.0,228.19,161.21
2018,8,25,17,15,518.0,86.5,3.6,19.75,242.0,171.85,114.93
2018,8,25,17,30,464.0,77.0,3.5,18.8,191.0,118.45,73.53
2018,8,25,17,45,390.0,64.0,3.4,17.85,144.0,71.19,42.66
2018,8,25,18,0,316.0,51.0,3.3,16.9,97.0,38.53,27.7
2018,8,25,18,15,213.0,34.5,3.25,16.3,60.0,26.11,15.63
2018,8,25,18,30,110.0,18.0,3.2,15.7,23.0,13.67,0.0
2018,8,25,18,45,55.0,9.0,3.1,15.1,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,15,5.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,8,26,5,30,10.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,8,26,5,45,58.0,10.5,2.3,11.3,14.5,8.26,0.0
2018,8,26,6,0,106.0,19.0,2.6,11.9,27.0,14.46,5.24
2018,8,26,6,15,149.0,31.0,2.65,12.45,52.5,23.36,14.76
2018,8,26,6,30,192.0,43.0,2.7,13.0,78.0,40.36,24.57
2018,8,26,6,45,115.5,53.5,2.75,13.6,76.5,54.75,36.46
2018,8,26,7,0,39.0,64.0,2.8,14.2,75.0,56.38,40.98
2018,8,26,7,15,20.5,81.5,2.7,14.8,87.5,68.61,52.18
2018,8,26,7,30,2.0,99.0,2.6,15.4,100.0,76.64,59.43
2018,8,26,7,45,20.5,135.5,2.55,16.0,145.0,111.81,88.08
2018,8,26,8,0,39.0,172.0,2.5,16.6,190.0,154.43,122.55
2018,8,26,8,15,124.5,196.5,2.45,17.3,264.0,224.51,178.34
2018,8,26,8,30,210.0,221.0,2.4,18.0,338.0,297.59,235.87
2018,8,26,8,45,505.5,170.0,2.3,18.7,483.5,451.76,355.87
2018,8,26,9,0,801.0,119.0,2.2,19.4,629.0,617.44,479.87
2018,8,26,9,15,844.5,111.0,2.2,20.1,680.0,676.33,521.52
2018,8,26,9,30,888.0,103.0,2.2,20.8,731.0,729.8,559.06
2018,8,26,9,45,904.0,102.5,2.25,21.55,769.0,776.23,590.25
2018,8,26,10,0,920.0,102.0,2.3,22.3,807.0,820.69,618.04
2018,8,26,10,15,928.0,102.5,2.35,22.95,836.5,857.44,640.46
2018,8,26,10,30,936.0,103.0,2.4,23.6,866.0,891.23,660.71
2018,8,26,10,45,942.5,103.0,2.5,24.2,889.0,920.08,678.11
2018,8,26,11,0,949.0,103.0,2.6,24.8,912.0,945.55,693.24
2018,8,26,11,15,953.0,103.5,2.7,25.2,927.0,965.71,705.47
2018,8,26,11,30,957.0,104.0,2.8,25.6,942.0,982.14,715.34
2018,8,26,11,45,959.5,103.0,2.95,26.05,948.5,991.91,721.27
2018,8,26,12,0,962.0,102.0,3.1,26.5,955.0,997.76,724.78
2018,8,26,12,15,958.0,104.0,3.2,26.65,952.5,996.57,724.29
2018,8,26,12,30,954.0,106.0,3.3,26.8,950.0,991.42,721.38
2018,8,26,12,45,947.5,108.5,3.4,26.95,939.0,980.57,714.87
2018,8,26,13,0,941.0,111.0,3.5,27.1,928.0,965.95,705.99
2018,8,26,13,15,937.5,110.0,3.6,27.05,910.5,947.0,694.85
2018,8,26,13,30,934.0,109.0,3.7,27.0,893.0,924.41,681.31
2018,8,26,13,45,929.0,107.0,3.75,26.95,868.0,896.07,663.59
2018,8,26,14,0,924.0,105.0,3.8,26.9,843.0,864.4,643.57
2018,8,26,14,15,915.0,104.0,3.9,26.6,810.5,827.38,620.6
2018,8,26,14,30,906.0,103.0,4.0,26.3,778.0,787.63,595.44
2018,8,26,14,45,895.0,101.0,4.05,26.0,739.5,742.99,565.29
2018,8,26,15,0,884.0,99.0,4.1,25.7,701.0,696.23,532.21
2018,8,26,15,15,869.5,96.5,4.1,25.7,657.0,644.93,494.2
2018,8,26,15,30,855.0,94.0,4.1,25.7,613.0,595.91,456.8
2018,8,26,15,45,835.0,90.5,4.15,24.55,564.0,537.62,413.5
2018,8,26,16,0,815.0,87.0,4.2,23.4,515.0,479.21,368.37
2018,8,26,16,15,787.5,83.5,4.15,22.55,463.0,417.89,318.74
2018,8,26,16,30,760.0,80.0,4.1,21.7,411.0,357.92,268.58
2018,8,26,16,45,722.5,75.5,4.05,20.85,357.5,295.71,215.62
2018,8,26,17,0,685.0,71.0,4.0,20.0,304.0,234.91,163.25
2018,8,26,17,15,632.0,65.0,3.85,19.05,251.5,175.12,113.17
2018,8,26,17,30,579.0,59.0,3.7,18.1,199.0,121.15,71.02
2018,8,26,17,45,498.0,50.5,3.6,17.1,150.0,69.67,38.21
2018,8,26,18,0,417.0,42.0,3.5,16.1,101.0,34.63,24.35
2018,8,26,18,15,287.0,30.0,3.4,15.55,63.0,24.71,14.19
2018,8,26,18,30,157.0,18.0,3.3,15.0,25.0,14.16,0.0
2018,8,26,18,45,78.5,9.0,3.2,14.4,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.65,12.5,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,8,27,5,45,61.0,11.0,2.95,13.1,15.5,8.65,0.0
2018,8,27,6,0,118.0,21.0,3.1,13.4,30.0,15.96,5.93
2018,8,27,6,15,227.0,33.5,3.1,13.85,68.0,25.57,16.52
2018,8,27,6,30,336.0,46.0,3.1,14.3,106.0,51.24,29.93
2018,8,27,6,45,196.0,52.5,3.15,14.75,90.5,64.33,40.96
2018,8,27,7,0,56.0,59.0,3.2,15.2,75.0,57.29,40.83
2018,8,27,7,15,37.5,88.0,3.15,15.8,99.5,77.7,59.01
2018,8,27,7,30,19.0,117.0,3.1,16.4,124.0,95.54,74.55
2018,8,27,7,45,36.5,149.0,3.05,17.0,165.0,131.97,104.14
2018,8,27,8,0,54.0,181.0,3.0,17.6,206.0,168.4,133.41
2018,8,27,8,15,321.5,162.0,2.95,18.15,338.0,293.97,232.79
2018,8,27,8,30,589.0,143.0,2.9,18.7,470.0,450.42,354.78
2018,8,27,8,45,704.0,122.5,2.9,19.3,545.5,529.38,415.45
2018,8,27,9,0,819.0,102.0,2.9,19.9,621.0,615.4,480.39
2018,8,27,9,15,822.0,109.0,2.9,20.4,659.0,662.8,514.74
2018,8,27,9,30,825.0,116.0,2.9,20.9,697.0,707.9,546.62
2018,8,27,9,45,822.0,125.5,2.9,21.4,729.0,748.5,574.34
2018,8,27,10,0,819.0,135.0,2.9,21.9,761.0,785.97,599.17
2018,8,27,10,15,828.5,136.5,2.95,22.3,790.0,822.65,622.8
2018,8,27,10,30,838.0,138.0,3.0,22.7,819.0,856.74,644.44
2018,8,27,10,45,845.5,138.0,3.05,23.15,841.0,884.83,661.75
2018,8,27,11,0,853.0,138.0,3.1,23.6,863.0,896.82,668.18
2018,8,27,11,15,857.5,138.0,3.2,23.85,877.0,915.34,680.06
2018,8,27,11,30,862.0,138.0,3.3,24.1,891.0,930.49,689.7
2018,8,27,11,45,864.5,138.0,3.35,24.4,897.5,940.35,695.43
2018,8,27,12,0,867.0,138.0,3.4,24.7,904.0,946.68,698.95
2018,8,27,12,15,862.5,140.5,3.5,24.85,901.5,945.2,698.15
2018,8,27,12,30,858.0,143.0,3.6,25.0,899.0,940.15,695.12
2018,8,27,12,45,850.0,145.0,3.65,25.15,887.5,942.64,696.95
2018,8,27,13,0,842.0,147.0,3.7,25.3,876.0,926.84,686.59
2018,8,27,13,15,838.0,145.5,3.75,25.2,859.0,907.83,674.93
2018,8,27,13,30,834.0,144.0,3.8,25.1,842.0,885.47,661.03
2018,8,27,13,45,827.5,142.0,3.9,25.05,817.5,857.3,643.26
2018,8,27,14,0,821.0,140.0,4.0,25.0,793.0,826.17,623.35
2018,8,27,14,15,812.0,137.0,4.0,24.7,761.5,789.34,599.49
2018,8,27,14,30,803.0,134.0,4.0,24.4,730.0,750.08,572.75
2018,8,27,14,45,792.0,130.5,4.05,24.15,693.0,706.72,542.42
2018,8,27,15,0,781.0,127.0,4.1,23.9,656.0,661.54,510.06
2018,8,27,15,15,764.0,123.5,4.1,23.9,613.5,611.04,472.33
2018,8,27,15,30,747.0,120.0,4.1,23.9,571.0,560.74,433.85
2018,8,27,15,45,728.0,114.5,4.05,22.95,524.5,505.62,392.15
2018,8,27,16,0,709.0,109.0,4.0,22.0,478.0,450.6,349.06
2018,8,27,16,15,685.0,102.0,3.95,21.35,429.0,392.48,301.77
2018,8,27,16,30,661.0,95.0,3.9,20.7,380.0,335.66,254.08
2018,8,27,16,45,626.0,87.5,3.8,20.05,329.5,276.62,203.77
2018,8,27,17,0,591.0,80.0,3.7,19.4,279.0,220.78,155.61
2018,8,27,17,15,539.5,72.0,3.6,18.65,229.5,164.99,108.97
2018,8,27,17,30,488.0,64.0,3.5,17.9,180.0,115.03,69.83
2018,8,27,17,45,413.5,53.5,3.35,17.15,134.5,67.82,38.97
2018,8,27,18,0,339.0,43.0,3.2,16.4,89.0,35.08,24.63
2018,8,27,18,15,205.5,28.0,3.1,15.9,52.5,21.37,11.07
2018,8,27,18,30,72.0,13.0,3.0,15.4,16.0,10.23,0.0
2018,8,27,18,45,36.0,6.5,2.95,14.9,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,8,28,5,45,8.0,5.0,2.25,12.95,5.5,3.93,0.0
2018,8,28,6,0,8.0,8.0,2.5,13.3,9.0,6.28,0.0
2018,8,28,6,15,4.0,14.0,2.6,13.7,14.5,11.0,3.88
2018,8,28,6,30,0.0,20.0,2.7,14.1,20.0,15.2,7.27
2018,8,28,6,45,0.0,27.5,2.75,14.5,27.5,20.94,12.3
2018,8,28,7,0,0.0,35.0,2.8,14.9,35.0,26.7,17.27
2018,8,28,7,15,0.0,39.0,2.8,15.3,39.0,29.77,19.87
2018,8,28,7,30,0.0,43.0,2.8,15.7,43.0,32.86,22.4
2018,8,28,7,45,0.0,47.0,2.8,16.15,47.0,35.95,24.89
2018,8,28,8,0,0.0,51.0,2.8,16.6,51.0,39.05,27.36
2018,8,28,8,15,0.0,78.0,2.85,17.15,78.0,59.94,44.63
2018,8,28,8,30,0.0,105.0,2.9,17.7,105.0,81.09,61.83
2018,8,28,8,45,2.0,132.5,2.9,18.3,134.0,104.11,80.31
2018,8,28,9,0,4.0,160.0,2.9,18.9,163.0,127.61,98.92
2018,8,28,9,15,8.5,191.0,2.95,19.35,197.0,156.11,121.39
2018,8,28,9,30,13.0,222.0,3.0,19.8,231.0,185.33,144.14
2018,8,28,9,45,15.5,238.5,3.05,20.3,250.0,201.57,156.38
2018,8,28,10,0,18.0,255.0,3.1,20.8,269.0,218.04,168.73
2018,8,28,10,15,23.5,280.0,3.15,21.15,299.0,244.38,188.8
2018,8,28,10,30,29.0,305.0,3.2,21.5,329.0,286.7,220.89
2018,8,28,10,45,26.5,306.0,3.25,21.85,328.0,286.71,220.21
2018,8,28,11,0,24.0,307.0,3.3,22.2,327.0,286.46,219.47
2018,8,28,11,15,27.0,321.0,3.35,22.45,344.0,302.88,231.67
2018,8,28,11,30,30.0,335.0,3.4,22.7,361.0,319.29,243.78
2018,8,28,11,45,38.5,355.5,3.45,22.95,389.0,346.79,264.33
2018,8,28,12,0,47.0,376.0,3.5,23.2,417.0,374.29,284.72
2018,8,28,12,15,55.0,383.0,3.55,23.3,431.0,388.38,295.28
2018,8,28,12,30,63.0,390.0,3.6,23.4,445.0,402.09,305.62
2018,8,28,12,45,127.5,379.5,3.6,23.5,490.0,469.92,357.57
2018,8,28,13,0,192.0,369.0,3.6,23.6,535.0,516.12,392.98
2018,8,28,13,15,380.5,312.5,3.65,23.6,632.5,662.29,502.94
2018,8,28,13,30,569.0,256.0,3.7,23.6,730.0,769.05,581.95
2018,8,28,13,45,731.0,179.0,3.7,23.55,769.5,819.67,620.67
2018,8,28,14,0,893.0,102.0,3.7,23.5,809.0,840.6,636.04
2018,8,28,14,15,897.5,95.5,3.7,23.3,782.0,809.57,615.71
2018,8,28,14,30,902.0,89.0,3.7,23.1,755.0,774.93,593.08
2018,8,28,14,45,893.0,86.5,3.7,22.95,717.5,731.15,563.23
2018,8,28,15,0,884.0,84.0,3.7,22.8,680.0,685.12,529.88
2018,8,28,15,15,870.0,82.5,3.7,22.8,637.0,634.93,492.29
2018,8,28,15,30,856.0,81.0,3.7,22.8,594.0,583.42,452.72
2018,8,28,15,45,839.5,78.0,3.6,22.1,547.0,528.08,410.06
2018,8,28,16,0,823.0,75.0,3.5,21.4,500.0,473.89,366.76
2018,8,28,16,15,802.0,71.0,3.45,20.85,450.5,414.3,317.71
2018,8,28,16,30,781.0,67.0,3.4,20.3,401.0,355.37,267.59
2018,8,28,16,45,747.5,63.0,3.35,19.8,348.5,293.6,214.16
2018,8,28,17,0,714.0,59.0,3.3,19.3,296.0,234.57,162.43
2018,8,28,17,15,664.0,54.0,3.15,18.6,244.0,174.67,111.62
2018,8,28,17,30,614.0,49.0,3.0,17.9,192.0,120.2,68.62
2018,8,28,17,45,534.0,42.5,2.9,17.15,144.0,66.11,33.78
2018,8,28,18,0,454.0,36.0,2.8,16.4,96.0,30.01,20.19
2018,8,28,18,15,306.0,25.5,2.65,15.9,58.0,21.09,10.3
2018,8,28,18,30,158.0,15.0,2.5,15.4,20.0,11.8,0.0
2018,8,28,18,45,79.0,7.5,2.4,14.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.6,12.9,24.0,11.41,0.0
2018,8,29,6,0,272.0,26.0,1.8,13.5,46.0,21.55,8.7
2018,8,29,6,15,381.0,35.5,1.9,14.1,87.5,29.31,19.62
2018,8,29,6,30,490.0,45.0,2.0,14.7,129.0,60.54,32.61
2018,8,29,6,45,557.0,52.0,2.05,15.3,179.0,108.19,62.2
2018,8,29,7,0,624.0,59.0,2.1,15.9,229.0,163.83,105.14
2018,8,29,7,15,668.5,64.5,2.1,16.45,281.5,220.52,153.45
2018,8,29,7,30,713.0,70.0,2.1,17.0,334.0,283.27,207.77
2018,8,29,7,45,744.0,74.5,2.1,17.5,386.0,342.75,259.43
2018,8,29,8,0,775.0,79.0,2.1,18.0,438.0,404.47,311.57
2018,8,29,8,15,799.5,82.0,2.1,18.6,488.0,463.58,360.04
2018,8,29,8,30,824.0,85.0,2.1,19.2,538.0,523.47,407.37
2018,8,29,8,45,842.5,87.0,2.15,19.75,584.5,576.04,448.0
2018,8,29,9,0,861.0,89.0,2.2,20.3,631.0,630.64,488.74
2018,8,29,9,15,877.0,90.0,2.25,20.85,673.5,681.77,525.73
2018,8,29,9,30,893.0,91.0,2.3,21.4,716.0,731.52,560.71
2018,8,29,9,45,905.0,91.5,2.4,22.0,752.0,776.13,590.44
2018,8,29,10,0,917.0,92.0,2.5,22.6,788.0,818.49,617.55
2018,8,29,10,15,925.5,92.5,2.55,23.0,818.0,855.51,640.87
2018,8,29,10,30,934.0,93.0,2.6,23.4,848.0,889.59,662.05
2018,8,29,10,45,940.5,93.5,2.7,23.85,870.5,918.8,680.14
2018,8,29,11,0,947.0,94.0,2.8,24.3,893.0,944.62,695.97
2018,8,29,11,15,951.0,93.5,2.95,24.55,907.5,963.63,708.28
2018,8,29,11,30,955.0,93.0,3.1,24.8,922.0,978.9,718.25
2018,8,29,11,45,957.5,92.5,3.2,25.1,928.5,988.94,724.37
2018,8,29,12,0,960.0,92.0,3.3,25.4,935.0,995.06,728.06
2018,8,29,12,15,958.0,93.5,3.4,25.5,933.5,995.02,728.42
2018,8,29,12,30,956.0,95.0,3.5,25.6,932.0,991.01,726.34
2018,8,29,12,45,950.5,97.0,3.55,25.7,921.5,980.34,719.65
2018,8,29,13,0,945.0,99.0,3.6,25.8,911.0,965.87,710.59
2018,8,29,13,15,942.0,98.0,3.7,25.8,893.5,946.96,699.25
2018,8,29,13,30,939.0,97.0,3.8,25.8,876.0,924.38,685.48
2018,8,29,13,45,934.5,95.5,3.85,25.75,851.5,896.46,667.93
2018,8,29,14,0,930.0,94.0,3.9,25.7,827.0,865.18,648.04
2018,8,29,14,15,922.5,92.5,3.95,25.5,795.0,828.31,624.56
2018,8,29,14,30,915.0,91.0,4.0,25.3,763.0,788.6,598.87
2018,8,29,14,45,904.5,89.5,4.05,25.05,725.0,744.12,569.25
2018,8,29,15,0,894.0,88.0,4.1,24.8,687.0,697.45,536.02
2018,8,29,15,15,880.0,85.5,4.1,24.8,643.0,645.69,497.53
2018,8,29,15,30,866.0,83.0,4.1,24.8,599.0,592.58,457.04
2018,8,29,15,45,847.0,81.0,4.05,23.95,551.0,536.26,414.25
2018,8,29,16,0,828.0,79.0,4.0,23.1,503.0,481.47,371.02
2018,8,29,16,15,802.0,75.5,3.95,22.55,451.5,419.81,320.64
2018,8,29,16,30,776.0,72.0,3.9,22.0,400.0,359.34,269.64
2018,8,29,16,45,739.0,67.5,3.9,21.45,346.5,296.11,215.49
2018,8,29,17,0,702.0,63.0,3.9,20.9,293.0,236.07,163.36
2018,8,29,17,15,428.5,45.5,3.7,20.2,178.0,122.6,78.3
2018,8,29,17,30,155.0,28.0,3.5,19.5,63.0,43.3,24.0
2018,8,29,17,45,161.0,22.5,3.3,18.85,50.5,28.29,13.14
2018,8,29,18,0,167.0,17.0,3.1,18.2,38.0,13.41,5.8
2018,8,29,18,15,105.0,12.5,2.85,17.7,23.5,9.81,1.36
2018,8,29,18,30,43.0,8.0,2.6,17.2,9.0,6.29,0.0
2018,8,29,18,45,21.5,4.0,2.4,16.65,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.0,13.8,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,14.6,3.0,2.36,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.0,5.0,3.92,0.0
2018,8,30,6,15,2.5,7.0,1.55,15.4,7.0,5.49,0.0
2018,8,30,6,30,0.0,9.0,1.6,15.8,9.0,6.82,0.1
2018,8,30,6,45,0.0,13.0,1.7,16.2,13.0,9.86,2.76
2018,8,30,7,0,0.0,17.0,1.8,16.6,17.0,12.92,5.39
2018,8,30,7,15,0.0,22.5,1.75,16.85,22.5,17.13,8.98
2018,8,30,7,30,0.0,28.0,1.7,17.1,28.0,21.35,12.52
2018,8,30,7,45,0.0,42.0,1.65,17.4,42.0,32.1,21.54
2018,8,30,8,0,0.0,56.0,1.6,17.7,56.0,42.9,30.48
2018,8,30,8,15,0.0,71.5,1.55,18.05,71.5,54.91,40.3
2018,8,30,8,30,0.0,87.0,1.5,18.4,87.0,66.95,50.03
2018,8,30,8,45,3.0,129.5,1.5,18.8,131.5,102.37,78.72
2018,8,30,9,0,6.0,172.0,1.5,19.2,176.0,138.79,107.66
2018,8,30,9,15,21.0,193.5,1.5,19.75,208.0,174.98,136.13
2018,8,30,9,30,36.0,215.0,1.5,20.3,240.0,205.79,159.97
2018,8,30,9,45,57.0,255.0,1.55,20.85,297.0,258.98,200.87
2018,8,30,10,0,78.0,295.0,1.6,21.4,354.0,314.28,242.46
2018,8,30,10,15,82.5,317.0,1.7,21.85,381.5,341.25,261.94
2018,8,30,10,30,87.0,339.0,1.8,22.3,409.0,368.4,281.49
2018,8,30,10,45,125.0,319.5,1.95,22.75,423.0,403.74,308.24
2018,8,30,11,0,163.0,300.0,2.1,23.2,437.0,422.86,323.03
2018,8,30,11,15,161.5,326.5,2.2,23.5,464.0,450.05,342.16
2018,8,30,11,30,160.0,353.0,2.3,23.8,491.0,476.54,360.6
2018,8,30,11,45,193.5,382.5,2.45,24.15,551.0,537.71,404.75
2018,8,30,12,0,227.0,412.0,2.6,24.5,611.0,598.41,447.74
2018,8,30,12,15,511.5,296.0,2.7,24.6,742.5,792.47,589.42
2018,8,30,12,30,796.0,180.0,2.8,24.7,874.0,940.93,692.52
2018,8,30,12,45,846.0,152.0,2.9,24.85,882.5,953.83,700.33
2018,8,30,13,0,896.0,124.0,3.0,25.0,891.0,948.02,697.12
2018,8,30,13,15,893.0,122.5,3.05,24.95,873.5,929.35,685.79
2018,8,30,13,30,890.0,121.0,3.1,24.9,856.0,907.19,672.25
2018,8,30,13,45,885.5,119.0,3.2,24.9,832.0,879.89,655.43
2018,8,30,14,0,881.0,117.0,3.3,24.9,808.0,849.39,636.34
2018,8,30,14,15,873.0,114.5,3.35,24.65,776.0,812.59,613.09
2018,8,30,14,30,865.0,112.0,3.4,24.4,744.0,773.13,587.76
2018,8,30,14,45,854.5,109.5,3.45,24.2,706.5,736.34,562.64
2018,8,30,15,0,844.0,107.0,3.5,24.0,669.0,689.67,529.52
2018,8,30,15,15,828.0,104.0,3.5,24.0,625.0,637.27,490.83
2018,8,30,15,30,812.0,101.0,3.5,24.0,581.0,583.85,450.39
2018,8,30,15,45,792.5,97.0,3.55,23.2,533.5,526.91,407.56
2018,8,30,16,0,773.0,93.0,3.6,22.4,486.0,469.93,363.07
2018,8,30,16,15,746.5,88.0,3.6,21.8,435.0,409.33,313.88
2018,8,30,16,30,720.0,83.0,3.6,21.2,384.0,349.11,263.44
2018,8,30,16,45,681.0,78.0,3.6,20.6,332.0,287.52,210.92
2018,8,30,17,0,642.0,73.0,3.6,20.0,280.0,229.45,160.73
2018,8,30,17,15,584.5,65.5,3.5,19.25,228.0,169.65,110.7
2018,8,30,17,30,527.0,58.0,3.4,18.5,176.0,116.38,68.9
2018,8,30,17,45,438.0,48.5,3.3,17.75,129.0,66.44,36.49
2018,8,30,18,0,349.0,39.0,3.2,17.0,82.0,32.05,21.68
2018,8,30,18,15,221.5,26.0,3.1,16.5,48.5,21.39,8.59
2018,8,30,18,30,94.0,13.0,3.0,16.0,15.0,10.23,0.0
