Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,45,47.0,6.5,2.9,15.45,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.4,12.5,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.0,2.0,0.0,0.0
2018,8,31,5,45,14.5,4.5,1.85,13.45,5.0,3.54,0.0
2018,8,31,6,0,17.0,7.0,2.1,13.9,8.0,5.55,0.0
2018,8,31,6,15,8.5,11.0,2.1,14.4,11.5,8.66,1.77
2018,8,31,6,30,0.0,15.0,2.1,14.9,15.0,11.39,3.98
2018,8,31,6,45,0.0,21.0,2.1,15.45,21.0,15.97,7.98
2018,8,31,7,0,0.0,27.0,2.1,16.0,27.0,20.56,11.95
2018,8,31,7,15,0.0,36.0,2.0,16.55,36.0,27.47,17.81
2018,8,31,7,30,0.0,45.0,1.9,17.1,45.0,34.39,23.59
2018,8,31,7,45,0.0,67.5,1.8,17.7,67.5,51.77,38.05
2018,8,31,8,0,0.0,90.0,1.7,18.3,90.0,69.3,52.37
2018,8,31,8,15,5.0,126.0,1.6,19.1,128.5,100.21,77.36
2018,8,31,8,30,10.0,162.0,1.5,19.9,167.0,132.18,102.7
2018,8,31,8,45,81.5,209.0,1.45,20.65,259.5,220.93,173.15
2018,8,31,9,0,153.0,256.0,1.4,21.4,352.0,323.23,251.62
2018,8,31,9,15,457.5,196.5,1.45,22.1,509.0,508.37,392.35
2018,8,31,9,30,762.0,137.0,1.5,22.8,666.0,695.76,527.21
2018,8,31,9,45,826.0,119.5,1.55,23.5,719.5,758.38,568.58
2018,8,31,10,0,890.0,102.0,1.6,24.2,773.0,813.63,603.32
2018,8,31,10,15,898.5,102.0,1.7,24.85,801.5,849.3,624.98
2018,8,31,10,30,907.0,102.0,1.8,25.5,830.0,882.11,644.78
2018,8,31,10,45,913.5,102.5,1.9,26.15,852.5,910.62,661.67
2018,8,31,11,0,920.0,103.0,2.0,26.8,875.0,935.82,676.39
2018,8,31,11,15,923.0,104.0,2.15,27.25,889.0,954.86,688.23
2018,8,31,11,30,926.0,105.0,2.3,27.7,903.0,970.23,697.8
2018,8,31,11,45,928.0,104.5,2.45,28.1,909.0,979.45,703.64
2018,8,31,12,0,930.0,104.0,2.6,28.5,915.0,984.84,707.15
2018,8,31,12,15,932.0,102.0,2.75,28.65,913.5,984.89,708.05
2018,8,31,12,30,934.0,100.0,2.9,28.8,912.0,981.05,706.55
2018,8,31,12,45,935.0,98.5,3.1,28.95,903.5,972.87,702.71
2018,8,31,13,0,936.0,97.0,3.3,29.1,895.0,960.83,696.36
2018,8,31,13,15,933.0,96.0,3.45,29.0,877.5,941.85,685.81
2018,8,31,13,30,930.0,95.0,3.6,28.9,860.0,919.23,672.84
2018,8,31,13,45,925.5,93.5,3.75,28.85,835.5,891.3,656.1
2018,8,31,14,0,921.0,92.0,3.9,28.8,811.0,860.03,636.97
2018,8,31,14,15,913.5,91.0,4.0,28.4,779.5,823.72,614.83
2018,8,31,14,30,906.0,90.0,4.1,28.0,748.0,784.59,590.45
2018,8,31,14,45,896.5,87.5,4.2,27.65,710.0,739.93,561.54
2018,8,31,15,0,887.0,85.0,4.3,27.3,672.0,693.05,528.81
2018,8,31,15,15,872.5,83.0,4.3,27.3,628.5,641.54,490.77
2018,8,31,15,30,858.0,81.0,4.3,27.3,585.0,588.77,450.81
2018,8,31,15,45,841.5,77.5,4.4,26.05,537.5,532.49,409.29
2018,8,31,16,0,825.0,74.0,4.5,24.8,490.0,477.53,367.03
2018,8,31,16,15,801.5,70.5,4.4,23.95,439.5,416.93,317.78
2018,8,31,16,30,778.0,67.0,4.3,23.1,389.0,357.27,267.64
2018,8,31,16,45,743.0,63.0,4.2,22.3,336.5,294.86,214.21
2018,8,31,17,0,708.0,59.0,4.1,21.5,284.0,235.39,162.53
2018,8,31,17,15,635.0,55.0,3.9,20.5,229.0,172.16,110.18
2018,8,31,17,30,562.0,51.0,3.7,19.5,174.0,115.24,66.14
2018,8,31,17,45,491.0,43.0,3.5,18.55,129.0,65.42,33.75
2018,8,31,18,0,420.0,35.0,3.3,17.6,84.0,29.14,19.02
2018,8,31,18,15,260.0,23.5,3.15,16.95,49.0,19.43,5.84
2018,8,31,18,30,100.0,12.0,3.0,16.3,14.0,9.44,0.0
2018,8,31,18,45,50.0,6.0,2.85,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,5,45,81.0,11.0,1.85,13.4,16.0,8.65,0.0
2018,9,1,6,0,162.0,22.0,2.1,13.9,32.0,16.78,3.0
2018,9,1,6,15,255.0,35.0,2.05,14.45,68.5,26.74,17.18
2018,9,1,6,30,348.0,48.0,2.0,15.0,105.0,60.57,34.8
2018,9,1,6,45,250.5,61.5,2.0,15.55,110.5,82.88,53.64
2018,9,1,7,0,153.0,75.0,2.0,16.1,116.0,91.61,65.45
2018,9,1,7,15,80.5,99.0,1.85,16.9,121.0,101.69,77.34
2018,9,1,7,30,8.0,123.0,1.7,17.7,126.0,97.69,76.24
2018,9,1,7,45,58.0,155.0,1.6,18.55,181.0,146.75,115.23
2018,9,1,8,0,108.0,187.0,1.5,19.4,236.0,206.07,162.05
2018,9,1,8,15,358.5,165.0,1.45,20.1,355.0,331.98,259.68
2018,9,1,8,30,609.0,143.0,1.4,20.8,474.0,473.86,366.9
2018,9,1,8,45,717.5,123.5,1.4,21.45,546.0,552.75,425.02
2018,9,1,9,0,826.0,104.0,1.4,22.1,618.0,637.62,486.23
2018,9,1,9,15,831.5,111.0,1.5,22.75,657.5,687.11,520.65
2018,9,1,9,30,837.0,118.0,1.6,23.4,697.0,734.47,552.93
2018,9,1,9,45,837.5,125.5,1.7,24.0,730.0,776.18,580.64
2018,9,1,10,0,838.0,133.0,1.8,24.6,763.0,814.96,605.11
2018,9,1,10,15,846.5,135.0,1.95,25.05,792.0,851.92,628.77
2018,9,1,10,30,855.0,137.0,2.1,25.5,821.0,886.13,650.47
2018,9,1,10,45,860.5,138.5,2.25,26.0,842.5,914.28,667.98
2018,9,1,11,0,866.0,140.0,2.4,26.5,864.0,939.16,683.37
2018,9,1,11,15,870.5,141.0,2.55,26.8,879.0,945.09,687.02
2018,9,1,11,30,875.0,142.0,2.7,27.1,894.0,961.1,697.46
2018,9,1,11,45,876.5,142.5,2.85,27.45,900.0,970.33,703.33
2018,9,1,12,0,878.0,143.0,3.0,27.8,906.0,975.92,706.98
2018,9,1,12,15,873.5,145.5,3.1,28.0,903.0,974.03,705.91
2018,9,1,12,30,869.0,148.0,3.2,28.2,900.0,983.97,712.7
2018,9,1,12,45,860.5,150.5,3.3,28.35,888.0,971.07,704.79
2018,9,1,13,0,852.0,153.0,3.4,28.5,876.0,954.6,694.78
2018,9,1,13,15,847.5,151.0,3.45,28.5,858.0,933.95,682.16
2018,9,1,13,30,843.0,149.0,3.5,28.5,840.0,909.93,667.34
2018,9,1,13,45,836.0,147.5,3.6,28.45,815.0,881.0,649.62
2018,9,1,14,0,829.0,146.0,3.7,28.4,790.0,849.08,629.79
2018,9,1,14,15,820.5,143.0,3.7,28.1,758.5,811.76,606.23
2018,9,1,14,30,812.0,140.0,3.7,27.8,727.0,771.93,579.99
2018,9,1,14,45,800.0,136.5,3.7,27.5,689.0,726.84,549.15
2018,9,1,15,0,788.0,133.0,3.7,27.2,651.0,679.98,516.35
2018,9,1,15,15,770.0,129.0,3.7,27.2,607.0,629.48,479.44
2018,9,1,15,30,752.0,125.0,3.7,27.2,563.0,575.72,439.31
2018,9,1,15,45,730.5,119.5,3.65,26.2,515.5,518.33,396.92
2018,9,1,16,0,709.0,114.0,3.6,25.2,468.0,461.3,353.26
2018,9,1,16,15,682.0,106.5,3.55,24.4,417.5,400.79,305.17
2018,9,1,16,30,655.0,99.0,3.5,23.6,367.0,341.94,256.84
2018,9,1,16,45,615.0,91.5,3.4,22.8,315.5,281.06,205.94
2018,9,1,17,0,575.0,84.0,3.3,22.0,264.0,224.01,157.55
2018,9,1,17,15,517.0,74.0,3.2,21.0,213.0,165.67,109.52
2018,9,1,17,30,459.0,64.0,3.1,20.0,162.0,114.11,69.37
2018,9,1,17,45,373.5,52.0,2.95,19.0,117.0,66.37,37.85
2018,9,1,18,0,288.0,40.0,2.8,18.0,72.0,30.45,19.95
2018,9,1,18,15,173.0,24.5,2.8,17.35,41.0,18.62,3.38
2018,9,1,18,30,58.0,9.0,2.8,16.7,10.0,7.08,0.0
2018,9,1,18,45,29.0,4.5,2.85,16.05,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,2,5,45,79.5,11.5,1.8,12.35,16.5,9.05,0.0
2018,9,2,6,0,159.0,23.0,2.0,12.9,33.0,17.49,2.11
2018,9,2,6,15,268.5,37.0,2.0,13.55,72.5,28.21,18.43
2018,9,2,6,30,378.0,51.0,2.0,14.2,112.0,66.36,38.35
2018,9,2,6,45,453.0,61.0,2.05,14.85,160.5,111.56,68.93
2018,9,2,7,0,528.0,71.0,2.1,15.5,209.0,165.99,111.71
2018,9,2,7,15,579.5,78.5,2.05,16.35,261.0,221.31,158.55
2018,9,2,7,30,631.0,86.0,2.0,17.2,313.0,282.19,210.44
2018,9,2,7,45,668.5,91.5,1.95,18.05,365.0,341.29,260.57
2018,9,2,8,0,706.0,97.0,1.9,18.9,417.0,403.51,311.71
2018,9,2,8,15,733.5,101.0,1.9,19.75,466.5,462.24,358.66
2018,9,2,8,30,761.0,105.0,1.9,20.6,516.0,521.75,404.49
2018,9,2,8,45,782.5,108.5,1.9,21.45,563.0,578.27,446.42
2018,9,2,9,0,804.0,112.0,1.9,22.3,610.0,634.68,486.75
2018,9,2,9,15,813.5,117.0,1.95,23.2,649.5,683.99,520.78
2018,9,2,9,30,823.0,122.0,2.0,24.1,689.0,731.54,552.55
2018,9,2,9,45,827.5,127.5,2.05,25.0,722.5,773.78,579.73
2018,9,2,10,0,832.0,133.0,2.1,25.9,756.0,813.42,603.7
2018,9,2,10,15,841.0,135.0,2.1,26.6,785.0,850.6,625.53
2018,9,2,10,30,850.0,137.0,2.1,27.3,814.0,885.07,645.3
2018,9,2,10,45,857.0,137.5,2.15,28.0,836.0,913.38,661.32
2018,9,2,11,0,864.0,138.0,2.2,28.7,858.0,938.5,675.25
2018,9,2,11,15,868.5,138.5,2.25,29.25,872.0,944.0,677.03
2018,9,2,11,30,873.0,139.0,2.3,29.8,886.0,959.48,685.47
2018,9,2,11,45,875.5,139.0,2.3,30.35,892.5,969.11,689.66
2018,9,2,12,0,878.0,139.0,2.3,30.9,899.0,975.11,691.71
2018,9,2,12,15,874.5,140.5,2.4,31.15,896.0,973.18,690.72
2018,9,2,12,30,871.0,142.0,2.5,31.4,893.0,967.6,687.57
2018,9,2,12,45,864.0,143.5,2.55,31.65,881.5,970.01,689.15
2018,9,2,13,0,857.0,145.0,2.6,31.9,870.0,953.85,678.99
2018,9,2,13,15,853.0,143.0,2.7,31.85,852.0,933.47,667.57
2018,9,2,13,30,849.0,141.0,2.8,31.8,834.0,909.68,653.93
2018,9,2,13,45,843.0,139.0,2.85,31.75,809.0,880.9,636.61
2018,9,2,14,0,837.0,137.0,2.9,31.7,784.0,849.08,617.21
2018,9,2,14,15,828.0,134.0,3.0,31.4,752.0,811.02,594.4
2018,9,2,14,30,819.0,131.0,3.1,31.1,720.0,770.5,569.22
2018,9,2,14,45,807.0,127.5,3.15,30.75,682.0,725.08,539.17
2018,9,2,15,0,795.0,124.0,3.2,30.4,644.0,677.89,507.1
2018,9,2,15,15,777.0,120.5,3.2,30.4,600.0,625.39,469.48
2018,9,2,15,30,759.0,117.0,3.2,30.4,556.0,573.46,431.31
2018,9,2,15,45,737.5,111.5,3.3,29.25,508.5,515.71,389.91
2018,9,2,16,0,716.0,106.0,3.4,28.1,461.0,458.33,347.04
2018,9,2,16,15,688.0,100.0,3.4,27.1,411.0,398.4,300.19
2018,9,2,16,30,660.0,94.0,3.4,26.1,361.0,340.19,253.05
2018,9,2,16,45,618.5,87.0,3.45,25.1,309.5,278.97,202.56
2018,9,2,17,0,577.0,80.0,3.5,24.1,258.0,221.75,154.56
2018,9,2,17,15,515.5,71.0,3.4,22.9,207.5,163.44,107.0
2018,9,2,17,30,454.0,62.0,3.3,21.7,157.0,112.32,67.58
2018,9,2,17,45,363.5,50.5,3.2,20.5,112.5,64.92,36.57
2018,9,2,18,0,273.0,39.0,3.1,19.3,68.0,29.64,18.96
2018,9,2,18,15,161.5,23.5,3.1,18.55,38.5,17.84,0.22
2018,9,2,18,30,50.0,8.0,3.1,17.8,9.0,6.29,0.0
2018,9,2,18,45,25.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.7,12.4,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,1.9,12.8,8.0,6.07,0.0
2018,9,3,6,15,109.0,26.0,1.95,13.4,43.5,19.57,11.01
2018,9,3,6,30,218.0,44.0,2.0,14.0,79.0,49.91,29.33
2018,9,3,6,45,207.5,50.0,2.1,14.6,93.0,70.39,45.07
2018,9,3,7,0,197.0,56.0,2.2,15.2,107.0,89.08,61.79
2018,9,3,7,15,98.5,68.0,2.15,15.85,93.5,81.74,60.39
2018,9,3,7,30,0.0,80.0,2.1,16.5,80.0,61.52,46.56
2018,9,3,7,45,9.5,115.0,2.1,17.1,119.5,92.73,72.25
2018,9,3,8,0,19.0,150.0,2.1,17.7,159.0,125.6,98.9
2018,9,3,8,15,73.5,185.0,2.1,18.5,224.0,188.59,149.42
2018,9,3,8,30,128.0,220.0,2.1,19.3,289.0,262.6,207.72
2018,9,3,8,45,294.5,214.0,2.1,20.05,390.5,373.86,294.64
2018,9,3,9,0,461.0,208.0,2.1,20.8,492.0,504.05,393.03
2018,9,3,9,15,589.0,184.5,2.1,21.5,572.5,600.35,463.41
2018,9,3,9,30,717.0,161.0,2.1,22.2,653.0,699.11,533.7
2018,9,3,9,45,742.5,161.0,2.1,22.9,693.5,748.79,566.45
2018,9,3,10,0,768.0,161.0,2.1,23.6,734.0,797.58,598.15
2018,9,3,10,15,778.5,163.0,2.15,24.25,763.0,828.46,617.1
2018,9,3,10,30,789.0,165.0,2.2,24.9,792.0,862.63,637.72
2018,9,3,10,45,796.0,166.5,2.25,25.5,813.5,890.6,654.15
2018,9,3,11,0,803.0,168.0,2.3,26.1,835.0,915.57,668.57
2018,9,3,11,15,808.0,169.0,2.4,26.55,849.5,935.08,680.29
2018,9,3,11,30,813.0,170.0,2.5,27.0,864.0,951.25,689.92
2018,9,3,11,45,816.0,169.5,2.55,27.4,870.0,960.68,694.98
2018,9,3,12,0,819.0,169.0,2.6,27.8,876.0,966.55,697.9
2018,9,3,12,15,822.0,167.0,2.7,28.0,875.0,967.4,698.71
2018,9,3,12,30,825.0,165.0,2.8,28.2,874.0,964.6,697.32
2018,9,3,12,45,827.0,161.5,2.9,28.4,865.0,955.77,692.13
2018,9,3,13,0,829.0,158.0,3.0,28.6,856.0,943.31,684.7
2018,9,3,13,15,825.0,156.0,3.1,28.55,838.5,923.27,673.03
2018,9,3,13,30,821.0,154.0,3.2,28.5,821.0,899.91,659.19
2018,9,3,13,45,814.5,151.0,3.25,28.4,795.5,870.26,640.91
2018,9,3,14,0,808.0,148.0,3.3,28.3,770.0,837.69,620.6
2018,9,3,14,15,797.5,145.5,3.35,27.95,738.0,799.66,596.98
2018,9,3,14,30,787.0,143.0,3.4,27.6,706.0,759.34,570.67
2018,9,3,14,45,773.5,139.5,3.45,27.25,668.0,713.86,539.9
2018,9,3,15,0,760.0,136.0,3.5,26.9,630.0,669.81,509.3
2018,9,3,15,15,740.5,132.0,3.5,26.9,586.0,616.73,470.59
2018,9,3,15,30,721.0,128.0,3.5,26.9,542.0,563.22,430.66
2018,9,3,15,45,696.5,122.5,3.45,25.65,494.5,505.52,388.39
2018,9,3,16,0,672.0,117.0,3.4,24.4,447.0,448.57,345.11
2018,9,3,16,15,639.5,110.5,3.35,23.55,397.0,388.39,297.32
2018,9,3,16,30,607.0,104.0,3.3,22.7,347.0,330.54,249.91
2018,9,3,16,45,558.5,96.0,3.2,21.9,295.0,269.1,198.84
2018,9,3,17,0,510.0,88.0,3.1,21.1,243.0,212.62,151.32
2018,9,3,17,15,395.0,78.5,2.95,20.3,184.5,144.39,97.52
2018,9,3,17,30,280.0,69.0,2.8,19.5,126.0,93.99,60.46
2018,9,3,17,45,217.0,52.5,2.65,18.65,89.0,55.52,33.49
2018,9,3,18,0,154.0,36.0,2.5,17.8,52.0,26.95,16.66
2018,9,3,18,15,93.5,21.5,2.4,17.35,29.5,16.17,0.0
2018,9,3,18,30,33.0,7.0,2.3,16.9,7.0,5.51,0.0
2018,9,3,18,45,16.5,3.5,2.2,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,4,5,45,44.5,8.0,2.15,12.7,10.5,6.29,0.0
2018,9,4,6,0,89.0,16.0,2.4,13.2,21.0,12.18,0.0
2018,9,4,6,15,214.0,32.5,2.45,13.85,61.5,24.72,15.24
2018,9,4,6,30,339.0,49.0,2.5,14.5,102.0,62.93,35.8
2018,9,4,6,45,272.0,52.0,2.55,15.15,105.0,81.48,51.4
2018,9,4,7,0,205.0,55.0,2.6,15.8,108.0,90.76,62.77
2018,9,4,7,15,102.5,73.0,2.55,16.45,99.5,87.39,64.92
2018,9,4,7,30,0.0,91.0,2.5,17.1,91.0,70.2,53.74
2018,9,4,7,45,11.5,126.0,2.4,17.8,131.0,102.43,80.08
2018,9,4,8,0,23.0,161.0,2.3,18.5,171.0,136.56,107.57
2018,9,4,8,15,59.0,193.5,2.25,19.35,224.0,189.57,149.76
2018,9,4,8,30,95.0,226.0,2.2,20.2,277.0,241.41,190.28
2018,9,4,8,45,264.0,220.5,2.1,21.0,379.0,363.43,285.54
2018,9,4,9,0,433.0,215.0,2.0,21.8,481.0,494.72,384.23
2018,9,4,9,15,633.5,164.5,1.95,22.65,582.5,615.37,472.49
2018,9,4,9,30,834.0,114.0,1.9,23.5,684.0,738.07,559.06
2018,9,4,9,45,853.0,112.0,1.85,24.35,721.0,784.26,587.14
2018,9,4,10,0,872.0,110.0,1.8,25.2,758.0,819.92,607.25
2018,9,4,10,15,880.5,111.5,1.8,25.95,787.5,856.45,628.38
2018,9,4,10,30,889.0,113.0,1.8,26.7,817.0,890.17,647.34
2018,9,4,10,45,895.5,114.0,1.8,27.45,839.0,918.61,662.69
2018,9,4,11,0,902.0,115.0,1.8,28.2,861.0,943.79,675.87
2018,9,4,11,15,906.0,115.0,1.9,28.75,875.0,962.27,686.49
2018,9,4,11,30,910.0,115.0,2.0,29.3,889.0,977.15,694.94
2018,9,4,11,45,912.0,115.0,2.05,29.85,895.0,986.46,699.41
2018,9,4,12,0,914.0,115.0,2.1,30.4,901.0,991.99,701.67
2018,9,4,12,15,913.0,115.5,2.2,30.7,899.0,991.35,701.47
2018,9,4,12,30,912.0,116.0,2.3,31.0,897.0,986.89,699.01
2018,9,4,12,45,908.5,116.0,2.4,31.3,886.0,975.83,692.5
2018,9,4,13,0,905.0,116.0,2.5,31.6,875.0,961.08,683.75
2018,9,4,13,15,901.0,115.0,2.6,31.6,857.0,941.3,672.66
2018,9,4,13,30,897.0,114.0,2.7,31.6,839.0,918.02,659.31
2018,9,4,13,45,890.5,112.5,2.8,31.65,813.5,888.74,641.86
2018,9,4,14,0,884.0,111.0,2.9,31.7,788.0,856.34,622.24
2018,9,4,14,15,875.0,109.0,3.0,31.4,755.5,818.53,599.67
2018,9,4,14,30,866.0,107.0,3.1,31.1,723.0,778.14,575.02
2018,9,4,14,45,853.5,104.5,3.15,30.85,684.0,739.26,549.99
2018,9,4,15,0,841.0,102.0,3.2,30.6,645.0,690.73,516.79
2018,9,4,15,15,824.5,99.0,3.2,30.6,601.0,637.58,478.76
2018,9,4,15,30,808.0,96.0,3.2,30.6,557.0,583.5,439.06
2018,9,4,15,45,785.5,92.5,3.3,29.4,508.5,525.09,397.2
2018,9,4,16,0,763.0,89.0,3.4,28.2,460.0,466.99,353.73
2018,9,4,16,15,732.0,85.0,3.35,27.25,409.0,405.42,305.33
2018,9,4,16,30,701.0,81.0,3.3,26.3,358.0,345.07,256.23
2018,9,4,16,45,657.5,75.0,3.3,25.3,305.5,281.76,203.82
2018,9,4,17,0,614.0,69.0,3.3,24.3,253.0,222.63,153.98
2018,9,4,17,15,550.0,61.5,3.15,23.1,202.0,162.86,105.01
2018,9,4,17,30,486.0,54.0,3.0,21.9,151.0,110.52,64.53
2018,9,4,17,45,387.5,44.0,2.9,20.65,106.5,61.73,32.88
2018,9,4,18,0,289.0,34.0,2.8,19.4,62.0,28.0,17.1
2018,9,4,18,15,164.5,20.0,2.7,18.7,34.0,15.25,0.0
2018,9,4,18,30,40.0,6.0,2.6,18.0,6.0,4.72,0.0
2018,9,4,18,45,20.0,3.0,2.5,17.3,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,5,5,45,36.5,8.0,1.8,12.4,10.0,6.29,0.0
2018,9,5,6,0,73.0,16.0,2.0,12.8,20.0,12.14,0.0
2018,9,5,6,15,210.0,32.5,2.1,13.45,61.0,25.31,15.65
2018,9,5,6,30,347.0,49.0,2.2,14.1,102.0,64.96,36.89
2018,9,5,6,45,276.0,57.5,2.25,14.7,110.0,87.84,56.6
2018,9,5,7,0,205.0,66.0,2.3,15.3,118.0,97.53,68.63
2018,9,5,7,15,107.5,92.0,2.3,16.0,120.0,105.01,79.68
2018,9,5,7,30,10.0,118.0,2.3,16.7,122.0,94.95,74.31
2018,9,5,7,45,48.0,150.0,2.25,17.4,171.0,140.8,111.37
2018,9,5,8,0,86.0,182.0,2.2,18.1,220.0,188.19,149.31
2018,9,5,8,15,313.5,168.5,2.25,18.85,331.5,310.22,246.07
2018,9,5,8,30,541.0,155.0,2.3,19.6,443.0,451.99,356.0
2018,9,5,8,45,638.5,140.5,2.35,20.35,509.5,533.89,417.74
2018,9,5,9,0,736.0,126.0,2.4,21.1,576.0,615.94,478.45
2018,9,5,9,15,778.5,120.5,2.45,21.75,625.0,672.86,519.24
2018,9,5,9,30,821.0,115.0,2.5,22.4,674.0,732.8,561.23
2018,9,5,9,45,829.0,119.0,2.6,23.0,708.5,776.13,590.11
2018,9,5,10,0,837.0,123.0,2.7,23.6,743.0,817.11,616.27
2018,9,5,10,15,846.0,124.5,2.8,24.1,771.5,853.84,639.5
2018,9,5,10,30,855.0,126.0,2.9,24.6,800.0,876.39,653.03
2018,9,5,10,45,861.5,127.0,3.0,25.1,821.5,904.0,670.05
2018,9,5,11,0,868.0,128.0,3.1,25.6,843.0,928.45,684.88
2018,9,5,11,15,872.5,128.0,3.2,25.8,857.0,946.81,696.52
2018,9,5,11,30,877.0,128.0,3.3,26.0,871.0,961.71,705.99
2018,9,5,11,45,880.0,127.5,3.4,26.2,877.0,971.15,711.99
2018,9,5,12,0,883.0,127.0,3.5,26.4,883.0,976.96,715.74
2018,9,5,12,15,883.5,126.0,3.6,26.4,881.0,976.22,715.89
2018,9,5,12,30,884.0,125.0,3.7,26.4,879.0,971.77,713.75
2018,9,5,12,45,882.5,124.0,3.8,26.4,869.0,961.76,708.03
2018,9,5,13,0,881.0,123.0,3.9,26.4,859.0,948.11,700.01
2018,9,5,13,15,876.5,121.5,3.95,26.2,840.5,927.69,687.78
2018,9,5,13,30,872.0,120.0,4.0,26.0,822.0,903.89,673.3
2018,9,5,13,45,865.5,118.5,4.1,25.75,796.5,875.11,655.76
2018,9,5,14,0,859.0,117.0,4.2,25.5,771.0,843.31,636.02
2018,9,5,14,15,850.0,115.0,4.2,25.0,739.0,815.3,618.96
2018,9,5,14,30,841.0,113.0,4.2,24.5,707.0,774.77,592.88
2018,9,5,14,45,828.0,111.0,4.25,24.0,669.0,729.04,562.0
2018,9,5,15,0,815.0,109.0,4.3,23.5,631.0,681.56,528.53
2018,9,5,15,15,797.5,105.5,4.3,23.5,587.0,628.26,488.75
2018,9,5,15,30,780.0,102.0,4.3,23.5,543.0,574.21,447.43
2018,9,5,15,45,757.0,98.5,4.25,22.05,495.5,516.75,404.58
2018,9,5,16,0,734.0,95.0,4.2,20.6,448.0,459.81,360.4
2018,9,5,16,15,703.0,89.5,4.1,19.75,397.5,397.92,309.88
2018,9,5,16,30,672.0,84.0,4.0,18.9,347.0,338.1,259.44
2018,9,5,16,45,628.0,78.0,3.9,18.0,295.5,276.17,206.4
2018,9,5,17,0,584.0,72.0,3.8,17.1,244.0,218.53,156.28
2018,9,5,17,15,519.5,64.0,3.65,16.45,194.0,159.91,106.7
2018,9,5,17,30,455.0,56.0,3.5,15.8,144.0,108.83,66.02
2018,9,5,17,45,340.5,45.0,3.35,15.1,99.5,60.08,33.61
2018,9,5,18,0,226.0,34.0,3.2,14.4,55.0,25.79,15.34
2018,9,5,18,15,117.0,18.5,3.1,14.05,29.0,14.04,0.0
2018,9,5,18,30,8.0,3.0,3.0,13.7,3.0,2.36,0.0
2018,9,5,18,45,4.0,1.5,2.9,13.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,5,45,10.5,4.5,1.7,10.9,5.0,3.54,0.0
2018,9,6,6,0,21.0,9.0,1.9,11.3,10.0,7.06,0.0
2018,9,6,6,15,50.0,21.0,1.9,11.9,27.5,16.59,8.31
2018,9,6,6,30,79.0,33.0,1.9,12.5,45.0,32.93,19.4
2018,9,6,6,45,124.0,44.0,1.9,13.15,71.5,54.57,35.49
2018,9,6,7,0,169.0,55.0,1.9,13.8,98.0,81.95,57.44
2018,9,6,7,15,84.5,78.0,1.85,14.5,99.5,87.9,66.56
2018,9,6,7,30,0.0,101.0,1.8,15.2,101.0,78.25,60.95
2018,9,6,7,45,4.0,124.0,1.75,15.9,126.0,98.25,77.3
2018,9,6,8,0,8.0,147.0,1.7,16.6,151.0,118.95,93.92
2018,9,6,8,15,22.0,176.0,1.7,17.45,187.5,150.25,118.89
2018,9,6,8,30,36.0,205.0,1.7,18.3,224.0,191.87,151.73
2018,9,6,8,45,229.5,202.5,1.75,19.2,340.5,329.34,261.03
2018,9,6,9,0,423.0,200.0,1.8,20.1,457.0,479.08,375.22
2018,9,6,9,15,629.5,155.5,1.9,20.85,567.5,609.69,472.18
2018,9,6,9,30,836.0,111.0,2.0,21.6,678.0,742.97,567.95
2018,9,6,9,45,870.0,104.5,2.1,22.35,721.5,788.23,596.61
2018,9,6,10,0,904.0,98.0,2.2,23.1,765.0,840.22,629.65
2018,9,6,10,15,911.5,99.0,2.3,23.65,793.5,876.38,652.0
2018,9,6,10,30,919.0,100.0,2.4,24.2,822.0,909.53,672.33
2018,9,6,10,45,924.5,100.0,2.55,24.7,843.0,936.72,689.21
2018,9,6,11,0,930.0,100.0,2.7,25.2,864.0,960.48,703.86
2018,9,6,11,15,933.0,100.5,2.75,25.55,877.5,978.86,714.6
2018,9,6,11,30,936.0,101.0,2.8,25.9,891.0,993.5,723.01
2018,9,6,11,45,937.5,101.0,2.85,26.2,896.5,1002.39,727.96
2018,9,6,12,0,939.0,101.0,2.9,26.5,902.0,1007.38,730.55
2018,9,6,12,15,941.0,99.0,2.9,26.65,900.0,1006.89,729.77
2018,9,6,12,30,943.0,97.0,2.9,26.8,898.0,1002.44,726.62
2018,9,6,12,45,944.0,95.0,2.95,26.95,888.5,993.09,720.89
2018,9,6,13,0,945.0,93.0,3.0,27.1,879.0,979.81,712.74
2018,9,6,13,15,941.5,92.5,3.0,27.1,861.0,960.08,700.53
2018,9,6,13,30,938.0,92.0,3.0,27.1,843.0,936.69,686.01
2018,9,6,13,45,933.0,90.0,3.05,27.05,817.0,906.92,667.78
2018,9,6,14,0,928.0,88.0,3.1,27.0,791.0,873.81,647.25
2018,9,6,14,15,920.5,86.5,3.1,26.85,759.0,836.05,623.37
2018,9,6,14,30,913.0,85.0,3.1,26.7,727.0,795.48,597.37
2018,9,6,14,45,902.5,83.0,3.1,26.5,688.0,749.62,567.51
2018,9,6,15,0,892.0,81.0,3.1,26.3,649.0,701.62,534.35
2018,9,6,15,15,877.0,78.5,3.1,26.3,604.5,648.36,495.6
2018,9,6,15,30,862.0,76.0,3.1,26.3,560.0,593.92,454.92
2018,9,6,15,45,842.0,74.0,2.95,25.6,512.0,536.41,411.46
2018,9,6,16,0,822.0,72.0,2.8,24.9,464.0,480.9,367.95
2018,9,6,16,15,794.5,68.5,2.7,24.35,412.5,418.1,317.39
2018,9,6,16,30,767.0,65.0,2.6,23.8,361.0,356.76,266.31
2018,9,6,16,45,727.5,60.5,2.55,23.2,308.0,292.5,211.92
2018,9,6,17,0,688.0,56.0,2.5,22.6,255.0,231.82,159.64
2018,9,6,17,15,626.5,50.5,2.2,21.55,203.5,169.98,108.05
2018,9,6,17,30,565.0,45.0,1.9,20.5,152.0,113.61,63.78
2018,9,6,17,45,462.5,37.0,1.6,19.5,106.5,61.22,29.93
2018,9,6,18,0,360.0,29.0,1.3,18.5,61.0,24.18,13.31
2018,9,6,18,15,207.0,17.5,1.25,17.85,33.0,13.77,0.0
2018,9,6,18,30,54.0,6.0,1.2,17.2,5.0,0.0,0.0
2018,9,6,18,45,27.0,3.0,1.2,16.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,5,45,112.5,9.5,1.55,11.55,15.0,7.47,0.0
2018,9,7,6,0,225.0,19.0,1.7,12.1,30.0,15.74,0.0
2018,9,7,6,15,371.0,28.0,1.75,12.75,72.0,27.31,13.72
2018,9,7,6,30,517.0,37.0,1.8,13.4,114.0,73.31,37.03
2018,9,7,6,45,531.0,47.5,1.85,14.05,154.0,120.44,72.66
2018,9,7,7,0,545.0,58.0,1.9,14.7,194.0,169.06,114.65
2018,9,7,7,15,577.0,68.0,1.8,15.65,241.5,223.29,162.09
2018,9,7,7,30,609.0,78.0,1.7,16.6,289.0,280.8,211.99
2018,9,7,7,45,568.0,96.5,1.65,17.6,318.0,321.04,248.2
2018,9,7,8,0,527.0,115.0,1.6,18.6,347.0,355.51,277.8
2018,9,7,8,15,513.5,135.0,1.6,19.5,382.5,393.15,308.16
2018,9,7,8,30,500.0,155.0,1.6,20.4,418.0,434.32,339.67
2018,9,7,8,45,671.0,124.5,1.6,21.35,511.0,543.75,421.61
2018,9,7,9,0,842.0,94.0,1.6,22.3,604.0,657.27,503.35
2018,9,7,9,15,886.5,85.5,1.65,23.2,655.0,712.94,541.44
2018,9,7,9,30,931.0,77.0,1.7,24.1,706.0,774.46,581.5
2018,9,7,9,45,938.0,79.5,1.75,25.05,741.0,818.73,607.87
2018,9,7,10,0,945.0,82.0,1.8,26.0,776.0,860.25,632.1
2018,9,7,10,15,953.0,83.0,1.85,26.7,806.0,898.06,654.2
2018,9,7,10,30,961.0,84.0,1.9,27.4,836.0,932.77,674.07
2018,9,7,10,45,966.0,85.0,1.95,28.15,858.0,961.5,689.83
2018,9,7,11,0,971.0,86.0,2.0,28.9,880.0,986.61,703.27
2018,9,7,11,15,974.5,86.0,2.05,29.45,894.0,1005.53,713.4
2018,9,7,11,30,978.0,86.0,2.1,30.0,908.0,1020.56,721.2
2018,9,7,11,45,979.5,86.0,2.15,30.55,914.0,1029.69,725.45
2018,9,7,12,0,981.0,86.0,2.2,31.1,920.0,1034.75,727.34
2018,9,7,12,15,980.0,86.0,2.3,31.45,917.0,1033.33,726.52
2018,9,7,12,30,979.0,86.0,2.4,31.8,914.0,1027.8,723.3
2018,9,7,12,45,976.5,86.0,2.5,32.15,903.0,1016.79,716.79
2018,9,7,13,0,974.0,86.0,2.6,32.5,892.0,1001.8,707.88
2018,9,7,13,15,970.0,85.5,2.7,32.45,873.5,981.01,696.5
2018,9,7,13,30,966.0,85.0,2.8,32.4,855.0,956.46,682.73
2018,9,7,13,45,960.5,84.0,2.9,32.35,829.0,926.47,665.37
2018,9,7,14,0,955.0,83.0,3.0,32.3,803.0,893.08,645.66
2018,9,7,14,15,947.0,81.5,3.1,31.95,769.5,853.92,622.69
2018,9,7,14,30,939.0,80.0,3.2,31.6,736.0,811.9,597.45
2018,9,7,14,45,928.0,78.5,3.25,31.25,696.5,765.05,568.22
2018,9,7,15,0,917.0,77.0,3.3,30.9,657.0,716.04,535.86
2018,9,7,15,15,902.0,75.0,3.3,30.9,612.0,662.06,497.28
2018,9,7,15,30,887.0,73.0,3.3,30.9,567.0,606.83,456.73
2018,9,7,15,45,867.0,70.5,3.4,29.75,517.5,547.43,414.07
2018,9,7,16,0,847.0,68.0,3.5,28.6,468.0,487.92,369.35
2018,9,7,16,15,819.0,65.0,3.45,27.65,415.5,426.05,320.39
2018,9,7,16,30,791.0,62.0,3.4,26.7,363.0,363.57,269.16
2018,9,7,16,45,751.0,58.0,3.3,25.8,309.5,298.17,214.27
2018,9,7,17,0,711.0,54.0,3.2,24.9,256.0,236.36,161.38
2018,9,7,17,15,649.0,48.5,3.0,23.65,203.5,172.94,108.77
2018,9,7,17,30,587.0,43.0,2.8,22.4,151.0,116.57,64.73
2018,9,7,17,45,475.5,35.0,2.6,21.2,104.0,60.73,28.71
2018,9,7,18,0,364.0,27.0,2.4,20.0,57.0,22.55,11.36
2018,9,7,18,15,210.5,16.5,2.4,19.2,31.0,12.98,0.0
2018,9,7,18,30,57.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.45,17.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,8,5,45,117.5,9.0,2.35,12.55,14.5,7.08,0.0
2018,9,8,6,0,235.0,18.0,2.6,13.0,29.0,14.93,0.0
2018,9,8,6,15,381.0,26.5,2.65,13.65,70.5,27.79,12.88
2018,9,8,6,30,527.0,35.0,2.7,14.3,112.0,75.97,38.24
2018,9,8,6,45,600.5,41.0,2.75,14.95,162.5,128.15,75.78
2018,9,8,7,0,674.0,47.0,2.8,15.6,213.0,189.11,126.0
2018,9,8,7,15,719.5,51.0,2.8,16.4,265.5,249.07,178.82
2018,9,8,7,30,765.0,55.0,2.8,17.2,318.0,313.55,235.48
2018,9,8,7,45,795.5,58.0,2.8,18.0,370.0,375.37,289.22
2018,9,8,8,0,826.0,61.0,2.8,18.8,422.0,437.7,341.66
2018,9,8,8,15,848.0,63.5,2.8,19.6,472.0,497.79,390.5
2018,9,8,8,30,870.0,66.0,2.8,20.4,522.0,558.22,437.69
2018,9,8,8,45,885.5,68.5,2.85,21.15,568.0,614.76,480.45
2018,9,8,9,0,901.0,71.0,2.9,21.9,614.0,670.34,521.03
2018,9,8,9,15,909.5,74.0,2.9,22.6,654.5,720.31,556.1
2018,9,8,9,30,918.0,77.0,2.9,23.3,695.0,768.14,587.19
2018,9,8,9,45,923.0,81.0,2.95,24.05,729.5,811.92,614.65
2018,9,8,10,0,928.0,85.0,3.0,24.8,764.0,852.81,639.75
2018,9,8,10,15,934.5,86.5,3.05,25.35,793.0,889.32,662.08
2018,9,8,10,30,941.0,88.0,3.1,25.9,822.0,922.69,682.14
2018,9,8,10,45,946.0,88.5,3.15,26.45,843.0,950.36,698.31
2018,9,8,11,0,951.0,89.0,3.2,27.0,864.0,974.48,712.13
2018,9,8,11,15,954.0,90.5,3.25,27.45,878.5,994.12,723.32
2018,9,8,11,30,957.0,92.0,3.3,27.9,893.0,1009.91,732.1
2018,9,8,11,45,958.0,92.5,3.3,28.35,898.5,1018.85,736.17
2018,9,8,12,0,959.0,93.0,3.3,28.8,904.0,1023.79,737.83
2018,9,8,12,15,960.5,91.5,3.4,29.15,902.0,1023.11,737.11
2018,9,8,12,30,962.0,90.0,3.5,29.5,900.0,1018.39,733.95
2018,9,8,12,45,963.5,87.5,3.55,29.85,890.0,1008.58,727.29
2018,9,8,13,0,965.0,85.0,3.6,30.2,880.0,994.75,718.17
2018,9,8,13,15,961.0,84.5,3.7,30.15,861.5,974.0,706.14
2018,9,8,13,30,957.0,84.0,3.8,30.1,843.0,949.53,691.7
2018,9,8,13,45,951.0,83.0,3.9,30.05,816.5,919.21,673.34
2018,9,8,14,0,945.0,82.0,4.0,30.0,790.0,885.56,652.64
2018,9,8,14,15,937.0,80.5,4.05,29.75,757.0,846.61,628.44
2018,9,8,14,30,929.0,79.0,4.1,29.5,724.0,804.84,602.05
2018,9,8,14,45,917.5,77.5,4.15,29.25,684.5,757.91,571.72
2018,9,8,15,0,906.0,76.0,4.2,29.0,645.0,708.9,538.4
2018,9,8,15,15,891.0,74.5,4.2,29.0,600.5,655.83,499.67
2018,9,8,15,30,876.0,73.0,4.2,29.0,556.0,601.54,459.0
2018,9,8,15,45,857.5,70.0,4.25,28.1,507.5,542.9,415.53
2018,9,8,16,0,839.0,67.0,4.3,27.2,459.0,484.03,370.09
2018,9,8,16,15,812.5,64.0,4.2,26.35,408.0,423.19,321.11
2018,9,8,16,30,786.0,61.0,4.1,25.5,357.0,361.57,269.82
2018,9,8,16,45,746.0,57.0,4.05,24.7,303.5,296.39,214.52
2018,9,8,17,0,706.0,53.0,4.0,23.9,250.0,234.81,161.31
2018,9,8,17,15,642.0,47.5,3.75,22.75,198.0,171.24,108.2
2018,9,8,17,30,578.0,42.0,3.5,21.6,146.0,114.99,63.98
2018,9,8,17,45,465.0,35.0,3.25,20.45,100.5,60.48,28.73
2018,9,8,18,0,352.0,28.0,3.0,19.3,55.0,23.43,11.23
2018,9,8,18,15,189.5,16.0,2.95,18.55,29.0,12.59,0.0
2018,9,8,18,30,27.0,4.0,2.9,17.8,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.9,17.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,45,107.0,9.5,1.75,11.55,14.0,7.47,0.0
2018,9,9,6,0,214.0,19.0,1.9,12.0,28.0,14.95,0.0
2018,9,9,6,15,364.0,28.5,2.0,12.7,69.5,30.77,14.36
2018,9,9,6,30,514.0,38.0,2.1,13.4,111.0,78.12,40.18
2018,9,9,6,45,592.5,44.5,2.2,14.1,162.5,132.46,79.89
2018,9,9,7,0,671.0,51.0,2.3,14.8,214.0,194.8,131.31
2018,9,9,7,15,720.5,55.5,2.25,15.45,268.5,256.44,185.51
2018,9,9,7,30,770.0,60.0,2.2,16.1,323.0,323.1,243.81
2018,9,9,7,45,803.0,63.5,2.1,16.8,376.5,386.94,298.84
2018,9,9,8,0,836.0,67.0,2.0,17.5,430.0,453.07,353.65
2018,9,9,8,15,858.5,70.0,1.95,18.35,481.0,512.9,401.5
2018,9,9,8,30,881.0,73.0,1.9,19.2,532.0,574.8,448.81
2018,9,9,8,45,897.5,74.5,1.85,20.1,578.5,631.55,490.26
2018,9,9,9,0,914.0,76.0,1.8,21.0,625.0,687.38,529.31
2018,9,9,9,15,925.0,78.5,1.8,21.8,666.5,739.17,564.52
2018,9,9,9,30,936.0,81.0,1.8,22.6,708.0,788.98,595.7
2018,9,9,9,45,944.5,82.5,1.8,23.45,743.5,833.53,622.21
2018,9,9,10,0,953.0,84.0,1.8,24.3,779.0,875.4,646.45
2018,9,9,10,15,960.0,85.0,1.85,25.0,808.0,912.56,668.15
2018,9,9,10,30,967.0,86.0,1.9,25.7,837.0,946.52,687.58
2018,9,9,10,45,972.0,86.5,1.95,26.45,858.5,974.75,703.07
2018,9,9,11,0,977.0,87.0,2.0,27.2,880.0,999.34,716.23
2018,9,9,11,15,978.5,88.0,2.05,27.8,893.0,1017.4,725.7
2018,9,9,11,30,980.0,89.0,2.1,28.4,906.0,1031.48,732.8
2018,9,9,11,45,980.5,88.5,2.15,29.0,910.5,1038.98,735.92
2018,9,9,12,0,981.0,88.0,2.2,29.6,915.0,1042.39,736.67
2018,9,9,12,15,977.0,90.0,2.35,29.9,911.0,1039.99,735.99
2018,9,9,12,30,973.0,92.0,2.5,30.2,907.0,1033.5,732.84
2018,9,9,12,45,967.5,93.5,2.6,30.5,895.5,1021.06,725.51
2018,9,9,13,0,962.0,95.0,2.7,30.8,884.0,1004.73,715.82
2018,9,9,13,15,957.5,94.5,2.85,30.75,865.0,983.46,704.45
2018,9,9,13,30,953.0,94.0,3.0,30.7,846.0,958.5,690.63
2018,9,9,13,45,947.0,93.0,3.15,30.7,819.5,928.17,673.03
2018,9,9,14,0,941.0,92.0,3.3,30.7,793.0,894.51,653.04
2018,9,9,14,15,932.5,91.0,3.35,30.45,760.0,855.68,629.43
2018,9,9,14,30,924.0,90.0,3.4,30.2,727.0,814.07,603.66
2018,9,9,14,45,912.0,88.0,3.5,29.95,687.0,766.31,573.52
2018,9,9,15,0,900.0,86.0,3.6,29.7,647.0,716.52,540.11
2018,9,9,15,15,884.0,83.5,3.6,29.7,601.5,661.89,500.8
2018,9,9,15,30,868.0,81.0,3.6,29.7,556.0,606.15,459.61
2018,9,9,15,45,845.0,78.5,3.6,28.7,506.0,548.95,417.69
2018,9,9,16,0,822.0,76.0,3.6,27.7,456.0,488.1,371.42
2018,9,9,16,15,790.5,72.0,3.55,26.8,403.0,422.69,319.71
2018,9,9,16,30,759.0,68.0,3.5,25.9,350.0,359.21,267.64
2018,9,9,16,45,714.0,63.0,3.45,25.05,296.0,292.84,212.03
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,230.76,159.01
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,166.28,105.7
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,110.82,62.4
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,58.72,28.56
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,22.49,9.41
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,11.8,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
