Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,13.38,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,30.92,14.23
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,76.05,40.65
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,127.12,77.77
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,190.65,129.72
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,251.37,183.13
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,317.24,240.69
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,380.4,295.14
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,445.98,349.58
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,507.53,398.72
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,569.65,446.21
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,622.76,485.24
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,678.51,524.53
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,730.54,560.12
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,780.9,592.12
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,825.55,618.91
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,867.71,643.57
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,904.18,664.97
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,937.51,684.15
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,965.26,700.14
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,989.42,713.84
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,1007.05,723.96
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,1020.78,731.74
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,1029.07,736.19
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,1033.36,738.25
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,1030.8,736.71
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,1024.25,732.8
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,1011.43,724.73
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,994.82,714.38
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,973.38,701.84
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,948.35,686.98
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,917.13,667.79
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,882.72,646.43
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,843.4,622.13
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,801.48,595.8
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,752.41,564.51
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,701.6,529.91
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,652.66,494.43
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,596.99,453.28
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,536.05,408.97
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,475.57,363.11
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,411.31,312.27
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,348.83,261.03
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,283.43,206.33
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,222.71,154.62
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,160.47,103.37
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,106.78,61.54
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,56.59,28.56
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,22.4,7.74
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,11.8,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,14.16,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,32.63,14.21
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,78.75,41.44
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,129.61,79.74
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,188.99,129.63
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,249.76,183.4
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,314.58,240.45
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,378.2,295.64
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,444.72,351.41
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,505.61,400.98
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,566.99,449.09
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,623.92,492.01
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,679.95,532.74
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,725.49,564.95
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,774.6,597.62
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,817.17,624.72
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,857.07,649.63
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,893.0,672.08
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,925.89,692.32
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,953.37,708.84
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,977.34,723.03
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,995.22,734.02
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,1009.38,742.68
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,1017.76,747.67
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,1022.26,750.28
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,1023.68,751.26
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,1021.11,749.78
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,1012.42,744.43
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,999.62,736.53
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,979.04,724.28
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,954.71,709.58
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,924.72,691.05
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,891.25,670.07
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,852.8,646.11
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,811.46,619.86
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,764.02,588.78
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,714.34,554.81
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,660.41,514.63
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,605.32,472.49
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,545.63,427.66
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,485.83,380.82
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,423.07,329.01
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,359.63,274.91
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,293.86,217.75
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,232.07,163.05
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,167.48,107.84
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,111.05,62.51
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,56.12,26.29
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,20.02,4.31
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,9.44,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,11.02,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,28.2,13.01
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,61.39,36.55
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,97.81,65.22
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,139.81,100.65
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,163.11,124.88
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,177.29,140.07
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,224.84,179.91
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,270.15,217.39
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,396.41,318.95
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,543.36,434.29
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,604.84,481.14
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,669.11,529.09
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,713.19,560.29
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,753.81,588.19
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,756.65,586.2
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,742.99,572.45
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,739.2,567.43
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,736.08,562.54
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,752.69,572.95
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,766.56,581.26
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,817.49,618.05
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,867.05,653.35
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,881.58,663.56
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,898.25,675.41
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,900.0,677.17
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,898.55,676.91
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,899.75,678.82
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,897.29,678.43
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,876.84,665.22
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,853.35,649.96
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,782.63,599.7
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,709.45,547.07
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,598.93,465.69
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,513.48,400.88
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,474.73,372.87
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,435.8,344.08
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,416.1,329.75
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,392.99,312.18
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,332.79,265.36
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,268.56,214.6
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,249.09,198.45
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,218.1,171.97
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,180.01,139.23
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,142.96,106.79
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,103.25,73.27
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,68.43,44.81
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,38.13,21.86
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,15.11,0.0
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,9.44,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,25.04,11.48
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,51.07,32.32
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,101.0,65.9
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,177.43,124.36
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,239.48,177.65
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,311.64,239.79
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,353.11,278.59
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,387.73,309.71
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,436.44,349.78
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,482.72,386.33
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,572.22,456.25
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,663.1,525.61
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,717.81,565.42
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,771.89,602.04
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,815.34,630.07
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,856.07,655.82
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,891.59,678.13
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,924.07,698.17
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,951.58,715.02
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,975.59,729.5
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,993.56,740.25
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,1007.74,748.59
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,1016.61,753.9
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,1021.55,756.77
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,1020.93,756.57
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,1016.33,753.92
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,1005.25,747.25
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,990.25,738.1
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,969.2,725.27
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,944.49,710.0
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,860.42,653.7
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,772.81,592.14
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,713.04,549.91
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,649.07,503.81
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,668.9,521.7
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,664.94,521.35
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,615.75,484.35
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,564.59,445.09
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,510.91,403.71
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,456.33,360.05
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,375.16,294.18
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,303.17,234.75
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,264.94,198.69
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,220.67,155.83
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,159.62,103.26
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,104.88,58.85
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,53.01,24.38
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,18.34,0.0
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,4.72,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,14.2,4.43
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,24.2,14.42
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,38.64,27.08
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,53.44,39.94
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,90.69,70.8
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,130.44,103.76
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,184.31,147.99
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,238.6,192.21
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,309.12,248.71
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,377.73,302.53
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,428.79,341.48
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,482.42,381.5
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,585.67,458.23
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,691.1,533.52
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,770.92,588.24
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,849.41,637.81
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,887.09,659.84
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,932.87,687.32
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,950.48,696.64
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,963.29,703.21
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,971.85,707.72
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,991.15,719.29
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,1002.42,726.26
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,1009.96,731.03
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,1009.84,731.59
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,1019.81,738.81
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,1009.54,732.91
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,995.31,724.7
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,973.73,712.32
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,948.52,697.57
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,917.01,678.68
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,882.27,657.46
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,842.58,633.0
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,800.26,606.36
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,752.27,575.17
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,702.39,541.36
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,645.19,499.4
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,587.42,455.89
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,532.34,414.68
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,473.42,368.8
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,409.09,316.51
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,347.06,264.25
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,268.37,198.79
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,200.99,142.43
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,138.56,91.27
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,88.03,52.33
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,42.98,20.75
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,13.7,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,11.02,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,34.13,11.74
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,83.02,44.13
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,123.17,78.23
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,163.0,115.21
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,182.77,139.82
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,182.29,144.79
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,218.39,175.77
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,255.43,206.73
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,290.43,235.31
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,325.64,263.34
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,484.5,391.06
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,660.41,527.08
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,722.99,572.93
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,793.48,621.49
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,838.02,650.67
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,879.83,677.73
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,916.46,701.17
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,949.98,722.32
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,977.82,739.64
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,1002.1,754.56
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,1019.82,765.67
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,1033.62,774.31
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,1041.99,779.44
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,1046.3,782.03
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,1044.62,781.23
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,1038.88,777.89
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,1026.58,770.86
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,1010.32,761.51
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,988.27,747.53
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,962.51,731.08
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,931.32,710.88
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,896.79,688.29
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,857.99,662.84
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,816.36,635.14
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,768.08,602.05
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,717.75,566.54
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,662.41,524.74
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,606.05,481.02
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,544.95,433.43
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,483.94,384.17
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,421.63,331.8
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,358.56,277.13
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,291.3,217.95
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,228.41,161.66
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,146.31,95.96
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,84.52,50.73
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,39.06,18.92
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,11.02,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,5.51,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,11.02,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,35.3,10.89
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,86.3,45.38
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,140.74,87.91
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,205.28,142.75
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,267.51,198.54
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,334.94,258.25
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,399.02,314.17
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,463.19,368.28
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,524.44,418.07
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,586.1,466.2
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,642.96,509.22
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,698.95,550.14
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,751.22,586.05
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,801.58,618.92
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,845.69,646.74
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,887.13,672.33
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,923.49,694.57
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,956.6,714.44
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,984.43,730.56
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,1008.58,744.24
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,1026.46,754.28
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,1040.37,761.87
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,1048.23,766.04
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,1051.99,767.74
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,1049.78,765.88
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,1043.47,761.58
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,1030.16,753.25
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,1012.91,742.51
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,991.22,729.54
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,965.8,714.14
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,934.06,694.37
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,899.02,672.3
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,858.83,647.2
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,815.91,619.91
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,766.83,587.78
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,715.8,553.31
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,660.51,512.71
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,604.22,470.22
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,542.62,424.0
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,483.83,377.94
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,418.3,324.38
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,354.76,270.53
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,287.18,212.28
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,224.36,157.07
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,159.55,102.13
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,103.3,57.18
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,49.93,20.9
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,14.33,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,7.08,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,29.53,7.91
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,74.92,40.13
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,109.05,69.75
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,142.81,101.27
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,126.18,96.31
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,78.82,61.46
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,100.19,79.19
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,122.4,97.31
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,122.38,96.81
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,121.96,95.95
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,280.95,226.75
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,444.85,355.76
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,597.96,472.51
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,754.08,586.43
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,813.79,624.83
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,882.92,669.63
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,918.98,691.69
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,951.9,711.77
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,979.72,728.23
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,1003.94,742.33
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,1021.43,753.23
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,1035.02,761.74
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,1043.23,766.89
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,1047.39,769.56
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,1044.56,768.56
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,1037.67,765.09
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,1024.87,758.07
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,1008.18,748.53
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,986.09,735.65
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,960.34,720.28
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,928.65,700.65
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,893.66,678.65
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,853.5,653.45
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,810.58,625.96
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,763.28,594.68
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,713.89,560.93
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,657.92,518.92
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,601.02,475.07
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,539.97,428.49
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,481.76,382.16
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,416.48,327.88
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,353.21,273.35
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,285.74,214.25
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,223.1,158.39
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,157.92,102.51
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,102.18,57.54
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,47.79,19.6
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,13.63,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,8.65,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,33.71,9.14
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,82.55,45.94
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,132.56,86.0
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,192.03,136.97
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,254.86,192.32
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,325.4,253.85
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,390.58,310.31
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,459.3,367.81
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,521.39,418.08
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,584.39,467.13
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,642.42,510.85
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,694.28,548.75
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,746.0,584.57
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,796.12,617.32
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,840.47,645.43
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,882.4,671.48
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,918.27,693.33
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,950.99,712.9
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,977.92,728.5
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,1001.29,741.74
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,1019.18,751.56
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,1033.19,758.96
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,1040.71,762.43
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,1044.21,763.49
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,1041.29,761.4
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,1034.35,756.91
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,1021.58,749.41
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,1004.98,739.51
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,981.97,725.31
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,955.35,708.77
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,923.5,689.2
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,888.45,667.32
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,848.06,641.87
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,805.1,614.34
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,756.16,582.41
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,705.44,547.97
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,649.25,506.48
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,596.49,466.3
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,535.27,420.29
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,474.61,372.77
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,408.06,318.51
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,344.15,264.45
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,276.39,206.13
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,213.99,151.44
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,149.49,97.2
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,95.87,54.61
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,44.21,17.19
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,12.08,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,6.29,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,29.94,6.78
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,76.61,44.54
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,128.79,84.84
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,195.66,140.2
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,257.24,194.54
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,325.45,253.77
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,389.38,308.36
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,456.22,363.16
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,518.93,412.06
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,582.85,459.37
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,641.77,500.42
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,700.4,538.91
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,752.91,574.07
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,796.02,600.68
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,840.44,627.33
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,882.42,651.89
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,918.58,674.9
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,951.68,695.68
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,978.25,711.44
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,1001.28,724.89
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,1019.19,735.78
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,1033.32,744.35
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,1041.66,749.35
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,1046.07,751.96
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,1043.48,750.21
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,1036.94,746.14
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,1023.59,738.31
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,1006.44,728.15
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,983.21,714.13
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,956.47,697.88
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,923.63,677.57
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,887.75,655.15
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,846.02,628.71
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,801.87,600.38
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,760.1,573.72
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,708.68,538.62
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,651.26,497.25
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,593.31,454.38
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,529.77,407.26
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,467.24,359.11
2018,9,19,16,15,714.5,74.5,3.35,26.3,338.5,400.48,305.91
2018,9,19,16,30,674.0,70.0,3.2,25.5,286.0,336.45,253.13
2018,9,19,16,45,615.0,63.5,3.0,24.75,233.5,268.18,195.98
2018,9,19,17,0,556.0,57.0,2.8,24.0,181.0,206.16,143.24
2018,9,19,17,15,462.5,48.5,2.55,22.7,133.0,142.27,91.26
2018,9,19,17,30,369.0,40.0,2.3,21.4,85.0,89.74,50.67
2018,9,19,17,45,231.0,27.0,2.05,20.15,50.5,41.39,14.27
2018,9,19,18,0,93.0,14.0,1.8,18.9,16.0,11.3,0.0
2018,9,19,18,15,46.5,7.0,1.75,18.3,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
