Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,675.64,543.97
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,610.93,495.3
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,547.29,444.57
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,474.52,384.65
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,405.25,325.53
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,324.8,256.55
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,251.77,191.31
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,158.98,99.02
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,61.33,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,87.31,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,197.28,132.92
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,275.76,216.24
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,363.64,295.33
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,436.16,360.05
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,513.43,426.25
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,580.36,481.72
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,642.87,531.78
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,701.65,575.04
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,760.24,617.23
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,812.59,652.98
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,863.45,686.87
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,907.19,714.97
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,948.44,740.89
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,982.38,762.69
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,1013.17,782.27
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,1036.91,796.33
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,1057.08,808.04
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,1072.69,816.88
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,1084.48,823.28
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,1088.52,825.11
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,1088.61,824.51
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,1082.6,820.47
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,1072.69,814.0
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,1056.19,802.75
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,1036.0,789.17
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,1008.88,771.41
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,978.41,751.39
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,941.31,726.69
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,901.48,699.97
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,848.21,663.13
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,793.69,625.03
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,736.15,584.02
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,684.94,547.07
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,576.1,464.26
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,479.56,387.39
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,361.31,291.89
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,254.09,203.52
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,251.93,198.4
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,238.63,180.09
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,152.21,89.32
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,64.15,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,34.9,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,80.66,50.95
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,126.06,97.69
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,175.73,142.1
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,221.89,182.72
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,271.38,225.0
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,390.21,323.21
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,517.71,424.63
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,596.45,484.63
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,679.07,544.51
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,759.3,600.6
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,837.08,653.44
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,877.71,679.61
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,915.62,703.99
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,947.97,724.67
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,977.3,743.26
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,996.74,754.73
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,1012.49,763.89
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,1028.21,774.04
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,1040.39,781.92
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,1050.71,788.16
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,1057.28,792.07
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,1032.13,774.79
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,1003.49,755.54
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,966.22,730.49
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,920.58,699.7
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,896.32,683.43
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,875.99,669.81
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,827.25,636.55
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,772.43,598.81
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,633.01,498.56
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,513.36,407.3
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,468.53,373.98
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,423.94,339.82
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,438.91,352.86
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,450.09,361.24
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,380.68,304.4
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,315.85,249.92
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,244.88,190.32
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,181.68,135.12
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,109.53,58.34
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,36.53,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,24.03,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,68.31,40.29
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,79.61,59.72
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,84.87,66.09
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,126.28,101.95
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,161.5,132.16
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,264.97,219.11
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,384.71,315.85
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,405.69,331.04
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,442.19,357.87
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,541.4,433.39
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,627.64,497.1
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,661.39,519.29
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,693.43,540.28
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,814.78,625.84
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,921.94,697.4
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,968.12,725.91
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,1023.99,761.1
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,1028.85,762.83
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,1029.69,762.57
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,1016.82,753.59
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,1013.4,751.11
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,1006.92,746.31
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,996.93,739.39
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,985.95,732.0
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,983.72,730.6
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,964.84,718.48
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,942.29,704.13
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,883.48,665.0
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,833.78,631.97
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,797.72,608.12
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,758.84,581.98
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,700.4,541.54
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,641.81,500.33
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,533.91,419.99
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,431.73,340.92
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,338.94,267.71
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,262.29,205.17
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,203.26,156.01
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,150.78,110.25
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,90.43,42.22
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,26.84,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,66.62,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,167.59,96.27
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,247.25,187.05
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,330.42,259.28
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,403.23,320.9
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,481.48,384.2
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,548.92,436.01
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,618.63,487.1
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,679.19,527.78
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,739.94,566.95
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,784.52,595.82
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,835.45,628.66
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,878.24,655.44
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,918.8,680.49
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,953.09,701.61
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,984.45,720.77
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,1009.11,736.14
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,1030.38,749.32
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,1044.97,758.95
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,1055.89,766.39
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,1051.75,764.93
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,1043.76,761.13
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,1036.63,757.67
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,1025.88,751.96
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,1016.81,747.48
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,1003.95,740.58
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,963.58,715.04
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,931.92,695.44
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,896.28,673.35
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,868.11,656.22
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,821.74,625.88
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,781.93,599.87
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,694.25,539.17
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,614.04,482.52
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,564.22,445.38
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,510.09,403.43
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,407.44,322.17
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,311.78,244.65
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,236.4,182.3
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,168.29,123.36
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,98.64,40.07
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,29.79,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,73.69,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,177.42,95.45
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,260.22,199.33
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,349.36,278.76
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,422.99,342.93
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,501.97,408.73
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,567.92,462.4
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,629.51,510.59
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,688.63,553.22
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,747.8,594.77
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,800.39,629.91
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,851.58,663.3
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,895.34,691.02
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,936.75,716.78
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,971.81,738.18
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,1003.85,757.42
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,1027.91,771.25
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,1048.47,782.83
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,1045.33,779.2
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,1037.74,772.98
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,1038.19,771.99
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,1034.94,768.65
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,1029.28,764.34
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,1007.04,749.17
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,964.69,720.53
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,927.0,695.13
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,763.58,582.49
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,594.43,458.92
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,530.05,411.51
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,468.12,364.69
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,555.02,433.82
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,618.52,483.76
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,520.85,410.22
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,438.97,347.43
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,287.81,228.94
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,155.23,121.58
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,98.83,75.91
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,57.91,42.07
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,69.16,50.69
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,75.73,53.25
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,69.39,20.89
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,41.39,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,49.02,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,124.61,59.37
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,153.29,117.54
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,175.13,140.94
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,200.87,165.12
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,238.3,197.73
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,281.36,233.71
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,326.37,270.01
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,400.51,329.17
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,499.91,404.92
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,542.57,434.81
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,584.99,464.2
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,634.81,498.41
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,685.0,531.92
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,740.08,569.87
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,806.15,613.98
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,927.98,693.87
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,1029.68,757.2
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,1060.48,776.33
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,1087.95,794.21
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,1072.8,785.04
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,1053.69,773.76
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,1047.32,770.92
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,1037.27,765.65
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,1024.2,758.01
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,1007.56,748.16
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,960.78,719.22
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,923.14,696.29
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,907.11,687.53
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,877.1,668.95
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,808.33,623.26
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,731.11,570.69
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,669.87,528.55
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,612.93,488.36
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,536.77,430.06
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,464.42,372.76
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,366.32,294.9
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,274.57,219.73
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,230.37,180.44
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,185.74,136.86
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,101.08,22.06
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,24.2,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,57.85,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,154.98,62.6
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,236.75,180.65
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,329.82,264.66
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,402.98,329.58
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,481.88,396.82
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,547.85,451.0
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,609.81,499.75
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,669.37,543.22
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,729.3,585.74
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,780.35,620.94
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,829.97,654.49
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,872.1,682.32
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,911.8,708.17
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,947.18,730.27
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,979.75,750.29
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,1004.71,764.86
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,1026.33,777.22
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,1042.09,786.1
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,1054.2,792.69
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,1058.58,794.63
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,1059.17,794.29
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,1053.57,790.27
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,1044.22,783.97
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,1027.87,773.16
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,1007.96,760.13
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,981.4,743.12
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,951.69,724.02
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,915.44,700.22
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,876.58,674.48
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,830.91,643.72
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,783.56,611.39
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,728.53,573.28
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,679.69,538.93
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,613.38,489.86
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,548.34,438.47
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,472.02,376.72
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,399.78,315.81
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,313.06,242.68
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,234.95,170.84
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,133.02,12.23
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,39.81,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,56.97,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,153.51,47.57
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,246.9,188.89
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,341.52,275.16
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,417.36,342.26
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,498.77,411.19
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,567.93,468.44
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,639.35,525.22
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,694.32,565.34
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,755.49,609.11
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,808.36,645.07
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,859.88,679.33
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,903.55,707.37
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,944.78,733.36
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,979.35,754.03
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,1010.97,772.52
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,1036.62,786.88
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,1058.81,798.95
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,1071.55,804.96
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,1080.5,808.69
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,1084.6,810.09
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,1084.83,809.16
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,1076.6,803.34
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,1064.59,795.28
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,1046.67,783.47
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,1025.25,769.5
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,996.79,750.66
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,965.18,729.8
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,927.62,705.24
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,887.54,678.83
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,839.46,646.44
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,789.71,612.52
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,740.94,578.77
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,683.43,537.97
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,614.88,487.89
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,547.78,435.56
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,471.56,374.44
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,399.32,313.73
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,310.73,239.69
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,237.6,170.77
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,129.9,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,38.52,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,55.41,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,148.84,25.93
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,235.48,176.23
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,333.09,264.13
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,408.36,329.68
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,489.44,397.23
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,557.16,452.45
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,627.13,507.22
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,681.91,546.55
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,743.03,589.54
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,795.0,625.37
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,845.71,659.74
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,888.88,687.86
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,929.78,714.14
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,964.67,735.87
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,996.65,755.55
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,1021.91,771.21
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,1043.78,784.69
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,1058.06,793.35
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,1068.62,799.75
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,1072.04,800.98
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,1071.63,799.93
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,1065.5,795.93
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,1055.59,789.65
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,1038.65,778.87
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,1018.12,765.86
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,990.94,748.49
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,960.61,729.04
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,922.81,704.41
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,882.46,677.88
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,834.93,646.51
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,785.72,613.46
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,729.13,574.48
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,672.11,534.23
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,613.27,490.89
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,548.85,439.76
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,473.34,378.44
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,401.81,317.75
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,315.83,244.79
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,238.27,170.36
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,133.86,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,41.64,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,36.82,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,104.28,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,191.53,145.5
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,284.64,231.99
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,363.81,302.82
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,450.3,377.57
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,524.27,439.4
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,601.91,501.77
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,669.45,553.3
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,732.96,598.89
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,796.29,643.3
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,859.41,686.44
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,912.52,721.28
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,963.99,754.4
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,1000.13,776.82
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,1033.26,797.11
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,1059.87,812.46
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,1070.41,816.94
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,1085.16,825.33
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,1096.2,831.31
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,1100.39,832.73
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,1100.75,831.84
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,1096.57,828.19
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,1088.5,822.17
2018,11,8,12,45,957.0,84.5,3.55,20.45,621.0,1075.41,812.86
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,1058.46,801.17
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,1029.1,780.93
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,996.62,758.73
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,965.29,737.62
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,920.57,707.23
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,867.8,671.37
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,813.57,634.07
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,749.94,588.95
2018,11,8,15,0,801.0,70.0,2.3,20.9,343.0,686.31,543.03
2018,11,8,15,15,760.5,66.0,2.3,20.9,297.5,615.35,490.68
2018,11,8,15,30,720.0,62.0,2.3,20.9,252.0,545.99,436.45
2018,11,8,15,45,652.5,56.5,1.65,19.25,204.0,467.22,372.83
2018,11,8,16,0,585.0,51.0,1.0,17.6,156.0,388.83,307.07
2018,11,8,16,15,471.0,43.0,1.0,16.85,111.5,292.14,226.29
2018,11,8,16,30,357.0,35.0,1.0,16.1,67.0,206.58,146.02
