Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,16,45,202.5,21.0,1.0,15.35,37.0,104.08,0.0
2018,11,8,17,0,48.0,7.0,1.0,14.6,7.0,19.68,0.0
2018,11,8,17,15,24.0,3.5,1.05,14.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,6,45,117.0,12.0,1.35,6.45,17.5,44.89,0.0
2018,11,9,7,0,234.0,24.0,1.3,6.7,35.0,119.75,0.0
2018,11,9,7,15,375.5,34.0,1.25,7.75,75.5,217.55,162.68
2018,11,9,7,30,517.0,44.0,1.2,8.8,116.0,318.92,256.7
2018,11,9,7,45,594.5,51.0,1.15,9.85,162.5,398.57,326.14
2018,11,9,8,0,672.0,58.0,1.1,10.9,209.0,485.17,397.76
2018,11,9,8,15,718.0,62.5,1.05,11.65,254.5,555.53,453.77
2018,11,9,8,30,764.0,67.0,1.0,12.4,300.0,623.92,505.64
2018,11,9,8,45,792.0,70.5,0.95,13.15,341.5,685.36,548.38
2018,11,9,9,0,820.0,74.0,0.9,13.9,383.0,746.88,588.87
2018,11,9,9,15,815.5,83.5,0.85,14.75,416.0,788.52,613.62
2018,11,9,9,30,811.0,93.0,0.8,15.6,449.0,827.06,635.67
2018,11,9,9,45,793.0,105.5,0.8,16.5,474.0,861.24,654.92
2018,11,9,10,0,775.0,118.0,0.8,17.4,499.0,885.11,666.99
2018,11,9,10,15,787.5,120.5,0.85,17.95,523.5,922.12,689.55
2018,11,9,10,30,800.0,123.0,0.9,18.5,548.0,956.68,710.13
2018,11,9,10,45,808.0,125.0,0.9,19.05,566.0,983.57,724.64
2018,11,9,11,0,816.0,127.0,0.9,19.6,584.0,1007.43,737.27
2018,11,9,11,15,823.0,129.0,0.9,19.9,596.0,1027.12,748.0
2018,11,9,11,30,830.0,131.0,0.9,20.2,608.0,1043.47,756.77
2018,11,9,11,45,831.0,131.5,0.95,20.5,610.5,1048.43,759.69
2018,11,9,12,0,832.0,132.0,1.0,20.8,613.0,1049.85,760.73
2018,11,9,12,15,827.5,132.5,1.05,20.95,606.5,1042.08,756.64
2018,11,9,12,30,823.0,133.0,1.1,21.1,600.0,1030.83,750.62
2018,11,9,12,45,813.5,132.5,1.15,21.3,585.0,1010.0,738.51
2018,11,9,13,0,804.0,132.0,1.2,21.5,570.0,986.02,724.52
2018,11,9,13,15,792.0,129.5,1.2,21.5,547.5,954.36,705.25
2018,11,9,13,30,780.0,127.0,1.2,21.5,525.0,920.04,684.24
2018,11,9,13,45,762.0,124.5,1.25,21.55,495.5,877.78,658.43
2018,11,9,14,0,744.0,122.0,1.3,21.6,466.0,833.63,630.98
2018,11,9,14,15,719.0,118.0,1.3,21.35,430.5,780.33,596.8
2018,11,9,14,30,694.0,114.0,1.3,21.1,395.0,726.22,561.37
2018,11,9,14,45,660.0,108.0,1.3,20.85,354.0,662.72,518.27
2018,11,9,15,0,626.0,102.0,1.3,20.6,313.0,599.87,473.28
2018,11,9,15,15,580.0,94.5,1.3,20.6,269.5,528.53,419.82
2018,11,9,15,30,534.0,87.0,1.3,20.6,226.0,459.68,366.38
2018,11,9,15,45,465.5,76.0,1.15,18.6,180.5,377.6,302.5
2018,11,9,16,0,397.0,65.0,1.0,16.6,135.0,304.12,242.63
2018,11,9,16,15,300.0,50.0,1.05,15.8,94.0,219.88,171.46
2018,11,9,16,30,203.0,35.0,1.1,15.0,53.0,147.07,102.61
2018,11,9,16,45,112.0,19.5,1.15,14.25,28.5,54.74,0.0
2018,11,9,17,0,21.0,4.0,1.2,13.5,4.0,3.15,0.0
2018,11,9,17,15,10.5,2.0,1.2,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.0,0.8,7.25,8.5,14.78,0.0
2018,11,10,7,0,61.0,14.0,0.8,7.1,17.0,41.31,0.0
2018,11,10,7,15,134.0,32.0,0.75,7.4,47.5,115.43,84.19
2018,11,10,7,30,207.0,50.0,0.7,7.7,78.0,177.97,143.71
2018,11,10,7,45,269.5,67.0,0.7,7.95,118.0,241.84,200.38
2018,11,10,8,0,332.0,84.0,0.7,8.2,158.0,312.26,261.0
2018,11,10,8,15,380.5,98.0,0.8,8.8,199.5,376.52,314.81
2018,11,10,8,30,429.0,112.0,0.9,9.4,241.0,444.94,370.23
2018,11,10,8,45,466.0,122.5,1.0,10.0,281.0,504.76,417.17
2018,11,10,9,0,503.0,133.0,1.1,10.6,321.0,566.72,464.43
2018,11,10,9,15,533.0,141.0,1.15,11.3,357.5,621.87,504.66
2018,11,10,9,30,563.0,149.0,1.2,12.0,394.0,677.7,544.34
2018,11,10,9,45,586.0,154.0,1.2,12.7,425.0,724.21,575.58
2018,11,10,10,0,609.0,159.0,1.2,13.4,456.0,770.14,605.37
2018,11,10,10,15,627.5,162.0,1.2,14.15,481.0,808.59,629.2
2018,11,10,10,30,646.0,165.0,1.2,14.9,506.0,852.96,656.8
2018,11,10,10,45,661.0,166.0,1.2,15.7,524.5,883.35,674.21
2018,11,10,11,0,676.0,167.0,1.2,16.5,543.0,911.28,689.96
2018,11,10,11,15,674.0,169.0,1.2,16.85,549.0,920.36,694.27
2018,11,10,11,30,672.0,171.0,1.2,17.2,555.0,926.35,696.9
2018,11,10,11,45,683.5,169.5,1.15,17.6,561.0,939.54,703.52
2018,11,10,12,0,695.0,168.0,1.1,18.0,567.0,949.62,708.05
2018,11,10,12,15,664.0,176.0,1.25,18.1,554.0,922.65,692.54
2018,11,10,12,30,633.0,184.0,1.4,18.2,541.0,886.36,670.89
2018,11,10,12,45,589.0,193.0,1.5,18.35,519.0,844.34,644.16
2018,11,10,13,0,545.0,202.0,1.6,18.5,497.0,800.7,614.94
2018,11,10,13,15,530.0,197.0,1.65,18.45,475.0,768.62,594.09
2018,11,10,13,30,515.0,192.0,1.7,18.4,453.0,735.01,571.76
2018,11,10,13,45,495.0,185.0,1.75,18.35,424.5,693.39,543.33
2018,11,10,14,0,475.0,178.0,1.8,18.3,396.0,651.06,513.94
2018,11,10,14,15,453.0,168.5,1.6,17.95,364.0,603.94,479.5
2018,11,10,14,30,431.0,159.0,1.4,17.6,332.0,556.88,444.59
2018,11,10,14,45,402.0,147.0,1.25,17.25,295.5,502.16,403.51
2018,11,10,15,0,373.0,135.0,1.1,16.9,259.0,434.25,351.75
2018,11,10,15,15,335.0,119.5,1.1,16.9,219.5,373.82,304.37
2018,11,10,15,30,297.0,104.0,1.1,16.9,180.0,316.48,257.98
2018,11,10,15,45,250.0,85.0,1.05,15.25,140.5,252.77,206.32
2018,11,10,16,0,203.0,66.0,1.0,13.6,101.0,193.55,156.57
2018,11,10,16,15,148.5,46.0,1.05,13.1,67.5,133.94,104.67
2018,11,10,16,30,94.0,26.0,1.1,12.6,34.0,78.51,52.38
2018,11,10,16,45,51.5,14.0,1.15,12.1,18.0,29.21,0.0
2018,11,10,17,0,9.0,2.0,1.2,11.6,2.0,1.57,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,11,6,45,54.0,8.5,1.35,3.4,11.0,23.16,0.0
2018,11,11,7,0,108.0,17.0,1.3,3.6,22.0,52.19,0.0
2018,11,11,7,15,221.5,33.0,1.5,4.6,57.5,154.33,112.78
2018,11,11,7,30,335.0,49.0,1.7,5.6,93.0,238.14,194.47
2018,11,11,7,45,420.5,60.0,1.85,6.65,137.0,314.56,263.06
2018,11,11,8,0,506.0,71.0,2.0,7.7,181.0,401.31,338.01
2018,11,11,8,15,566.5,77.5,2.1,8.55,226.0,475.89,400.72
2018,11,11,8,30,627.0,84.0,2.2,9.4,271.0,554.62,464.44
2018,11,11,8,45,674.0,88.0,2.3,10.25,314.5,624.74,519.09
2018,11,11,9,0,721.0,92.0,2.4,11.1,358.0,696.85,572.2
2018,11,11,9,15,740.5,97.5,2.35,12.0,394.5,749.95,608.14
2018,11,11,9,30,760.0,103.0,2.3,12.9,431.0,802.17,642.46
2018,11,11,9,45,771.0,108.0,2.25,13.85,461.0,845.11,669.01
2018,11,11,10,0,782.0,113.0,2.2,14.8,491.0,886.02,693.54
2018,11,11,10,15,785.5,116.0,2.1,15.5,511.5,915.25,709.56
2018,11,11,10,30,789.0,119.0,2.0,16.2,532.0,941.63,723.42
2018,11,11,10,45,741.0,131.5,1.9,16.95,529.0,925.49,708.07
2018,11,11,11,0,693.0,144.0,1.8,17.7,526.0,904.2,689.94
2018,11,11,11,15,713.5,141.0,1.75,18.15,540.0,930.56,705.77
2018,11,11,11,30,734.0,138.0,1.7,18.6,554.0,954.1,719.07
2018,11,11,11,45,762.5,130.0,1.65,19.05,563.5,976.89,731.83
2018,11,11,12,0,791.0,122.0,1.6,19.5,573.0,996.18,742.26
2018,11,11,12,15,781.0,117.0,1.65,19.7,558.5,976.26,729.29
2018,11,11,12,30,771.0,112.0,1.7,19.9,544.0,953.12,714.71
2018,11,11,12,45,749.5,112.0,1.7,20.1,523.5,921.83,694.1
2018,11,11,13,0,728.0,112.0,1.7,20.3,503.0,888.05,671.87
2018,11,11,13,15,722.5,114.0,1.75,20.35,489.5,869.94,661.2
2018,11,11,13,30,717.0,116.0,1.8,20.4,476.0,849.03,648.44
2018,11,11,13,45,753.5,109.0,1.85,20.45,469.0,853.17,652.98
2018,11,11,14,0,790.0,102.0,1.9,20.5,462.0,852.41,653.98
2018,11,11,14,15,769.5,98.0,1.8,20.3,427.0,801.83,619.56
2018,11,11,14,30,749.0,94.0,1.7,20.1,392.0,750.1,584.32
2018,11,11,14,45,720.0,89.5,1.65,19.9,352.5,690.44,543.09
2018,11,11,15,0,691.0,85.0,1.6,19.7,313.0,630.96,500.83
2018,11,11,15,15,647.0,78.5,1.6,19.7,269.0,559.68,447.0
2018,11,11,15,30,603.0,72.0,1.6,19.7,225.0,490.78,393.06
2018,11,11,15,45,539.5,63.5,1.35,17.7,180.5,411.43,330.53
2018,11,11,16,0,476.0,55.0,1.1,15.7,136.0,337.33,269.4
2018,11,11,16,15,376.0,43.0,1.15,15.05,95.0,249.15,194.1
2018,11,11,16,30,276.0,31.0,1.2,14.4,54.0,170.15,114.43
2018,11,11,16,45,155.0,18.5,1.3,13.7,29.5,69.54,0.0
2018,11,11,17,0,34.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,1.5,4.3,11.0,6.69,0.0
2018,11,12,7,0,126.0,17.0,1.5,4.5,22.0,58.73,0.0
2018,11,12,7,15,242.0,31.0,1.65,5.65,56.5,159.61,113.49
2018,11,12,7,30,358.0,45.0,1.8,6.8,91.0,244.33,198.25
2018,11,12,7,45,434.0,56.0,1.95,7.95,133.5,318.64,265.08
2018,11,12,8,0,510.0,67.0,2.1,9.1,176.0,400.3,335.6
2018,11,12,8,15,561.0,75.0,2.15,9.95,219.5,470.14,394.21
2018,11,12,8,30,612.0,83.0,2.2,10.8,263.0,543.5,453.32
2018,11,12,8,45,646.0,90.0,2.3,11.6,304.0,606.59,502.39
2018,11,12,9,0,680.0,97.0,2.4,12.4,345.0,670.81,549.98
2018,11,12,9,15,699.0,103.0,2.35,13.25,380.5,722.51,585.31
2018,11,12,9,30,718.0,109.0,2.3,14.1,416.0,773.39,619.05
2018,11,12,9,45,727.0,115.5,2.3,14.9,445.5,814.88,645.61
2018,11,12,10,0,736.0,122.0,2.3,15.7,475.0,854.35,670.28
2018,11,12,10,15,751.0,124.0,2.25,16.4,499.5,892.16,693.16
2018,11,12,10,30,766.0,126.0,2.2,17.1,524.0,927.75,714.11
2018,11,12,10,45,776.0,128.0,2.1,17.75,542.0,955.98,729.32
2018,11,12,11,0,786.0,130.0,2.0,18.4,560.0,981.38,742.45
2018,11,12,11,15,792.5,130.0,1.9,19.0,570.0,997.88,749.66
2018,11,12,11,30,799.0,130.0,1.8,19.6,580.0,1011.14,754.79
2018,11,12,11,45,802.0,129.5,1.7,20.2,582.5,1016.9,755.06
2018,11,12,12,0,805.0,129.0,1.6,20.8,585.0,1019.25,753.28
2018,11,12,12,15,792.5,131.5,1.5,21.1,576.5,1005.93,742.4
2018,11,12,12,30,780.0,134.0,1.4,21.4,568.0,989.32,729.74
2018,11,12,12,45,760.0,137.0,1.25,21.7,551.5,962.62,709.92
2018,11,12,13,0,740.0,140.0,1.1,22.0,535.0,933.11,688.47
2018,11,12,13,15,731.5,136.0,1.0,22.0,514.0,904.48,669.33
2018,11,12,13,30,723.0,132.0,0.9,22.0,493.0,873.27,648.48
2018,11,12,13,45,709.5,127.5,0.8,22.0,465.5,834.53,622.65
2018,11,12,14,0,696.0,123.0,0.7,22.0,438.0,793.87,595.47
2018,11,12,14,15,674.0,118.0,0.6,21.75,404.0,743.77,562.22
2018,11,12,14,30,652.0,113.0,0.5,21.5,370.0,692.82,528.0
2018,11,12,14,45,621.0,106.5,0.45,21.2,331.5,632.9,487.43
2018,11,12,15,0,590.0,100.0,0.4,20.9,293.0,573.52,445.34
2018,11,12,15,15,544.5,91.5,0.4,20.9,250.5,503.32,393.87
2018,11,12,15,30,499.0,83.0,0.4,20.9,208.0,433.56,340.92
2018,11,12,15,45,435.5,72.0,0.55,19.25,165.5,358.18,284.08
2018,11,12,16,0,372.0,61.0,0.7,17.6,123.0,288.93,228.63
2018,11,12,16,15,281.0,46.0,0.75,16.95,84.5,208.7,160.7
2018,11,12,16,30,190.0,31.0,0.8,16.3,46.0,135.88,87.68
2018,11,12,16,45,104.5,17.0,0.85,15.6,24.5,50.6,0.0
2018,11,12,17,0,19.0,3.0,0.9,14.9,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,0.9,14.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,7.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,7.2,10.0,11.83,0.0
2018,11,13,7,15,5.5,20.5,1.15,7.65,20.5,17.96,7.59
2018,11,13,7,30,0.0,31.0,1.1,8.1,31.0,23.96,14.67
2018,11,13,7,45,0.0,44.5,1.05,8.5,44.5,35.6,25.15
2018,11,13,8,0,0.0,58.0,1.0,8.9,58.0,47.13,35.42
2018,11,13,8,15,13.5,81.0,1.15,9.55,85.0,77.33,61.92
2018,11,13,8,30,27.0,104.0,1.3,10.2,112.0,119.37,98.2
2018,11,13,8,45,35.0,119.5,1.45,10.8,131.5,141.59,116.99
2018,11,13,9,0,43.0,135.0,1.6,11.4,151.0,164.66,136.26
2018,11,13,9,15,28.5,142.5,1.6,12.0,153.5,160.57,131.79
2018,11,13,9,30,14.0,150.0,1.6,12.6,156.0,141.02,114.45
2018,11,13,9,45,13.0,136.0,1.55,13.25,142.0,124.74,100.44
2018,11,13,10,0,12.0,122.0,1.5,13.9,128.0,109.83,87.62
2018,11,13,10,15,43.0,166.0,1.55,14.6,188.0,197.83,160.88
2018,11,13,10,30,74.0,210.0,1.6,15.3,248.0,279.18,226.27
2018,11,13,10,45,84.0,221.5,1.6,16.0,266.0,303.05,244.23
2018,11,13,11,0,94.0,233.0,1.6,16.7,284.0,327.29,262.51
2018,11,13,11,15,73.5,227.0,1.6,17.0,267.5,299.46,239.48
2018,11,13,11,30,53.0,221.0,1.6,17.3,251.0,271.42,216.46
2018,11,13,11,45,86.0,230.0,1.65,17.55,278.5,315.97,252.56
2018,11,13,12,0,119.0,239.0,1.7,17.8,306.0,384.76,306.27
2018,11,13,12,15,63.5,209.5,1.45,17.65,245.0,268.53,213.87
2018,11,13,12,30,8.0,180.0,1.2,17.5,184.0,160.54,126.25
2018,11,13,12,45,17.5,190.5,1.0,17.35,199.5,181.07,143.54
2018,11,13,13,0,27.0,201.0,0.8,17.2,215.0,201.86,160.48
2018,11,13,13,15,72.0,200.5,0.7,17.0,236.5,265.85,212.87
2018,11,13,13,30,117.0,200.0,0.6,16.8,258.0,328.59,262.8
2018,11,13,13,45,95.5,189.5,0.55,16.6,235.0,274.0,219.76
2018,11,13,14,0,74.0,179.0,0.5,16.4,212.0,241.72,194.34
2018,11,13,14,15,168.5,151.5,0.5,16.1,219.5,306.41,249.15
2018,11,13,14,30,263.0,124.0,0.5,15.8,227.0,362.66,295.46
2018,11,13,14,45,295.5,115.5,0.55,15.45,220.0,367.46,300.09
2018,11,13,15,0,328.0,107.0,0.6,15.1,213.0,386.93,315.84
2018,11,13,15,15,270.0,100.0,0.6,15.1,179.5,307.35,251.95
2018,11,13,15,30,212.0,93.0,0.6,15.1,146.0,251.2,205.64
2018,11,13,15,45,180.0,77.0,0.75,14.25,115.5,204.13,166.71
2018,11,13,16,0,148.0,61.0,0.9,13.4,85.0,160.28,129.02
2018,11,13,16,15,111.0,44.0,0.95,13.05,59.0,115.99,89.55
2018,11,13,16,30,74.0,27.0,1.0,12.7,33.0,72.45,44.02
2018,11,13,16,45,46.5,15.0,1.05,12.35,18.0,28.44,0.0
2018,11,13,17,0,19.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,11,13,17,15,9.5,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.1,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.1,18.0,46.1,0.0
2018,11,14,7,15,196.5,30.0,1.05,5.85,49.5,138.0,90.81
2018,11,14,7,30,298.0,45.0,1.0,6.6,81.0,217.48,174.93
2018,11,14,7,45,368.5,58.5,0.95,7.3,122.0,286.26,236.92
2018,11,14,8,0,439.0,72.0,0.9,8.0,163.0,362.56,302.49
2018,11,14,8,15,487.5,83.0,1.0,8.7,205.0,428.72,358.05
2018,11,14,8,30,536.0,94.0,1.1,9.4,247.0,498.85,414.75
2018,11,14,8,45,567.5,102.5,1.2,10.1,286.0,561.46,463.42
2018,11,14,9,0,599.0,111.0,1.3,10.8,325.0,622.22,509.21
2018,11,14,9,15,629.0,116.0,1.4,11.6,361.5,679.09,550.1
2018,11,14,9,30,659.0,121.0,1.5,12.4,398.0,735.97,589.6
2018,11,14,9,45,681.5,123.5,1.6,13.2,428.0,783.34,621.37
2018,11,14,10,0,704.0,126.0,1.7,14.0,458.0,829.49,651.82
2018,11,14,10,15,718.0,129.0,1.8,14.75,482.0,866.72,675.68
2018,11,14,10,30,732.0,132.0,1.9,15.5,506.0,901.8,697.91
2018,11,14,10,45,743.0,133.0,2.05,16.2,523.5,929.31,715.47
2018,11,14,11,0,754.0,134.0,2.2,16.9,541.0,954.11,731.21
2018,11,14,11,15,760.0,134.5,2.2,17.35,551.0,970.4,740.25
2018,11,14,11,30,766.0,135.0,2.2,17.8,561.0,983.57,747.36
2018,11,14,11,45,768.5,135.0,2.2,18.2,563.5,989.36,749.81
2018,11,14,12,0,771.0,135.0,2.2,18.6,566.0,991.87,750.3
2018,11,14,12,15,752.5,139.5,2.2,18.85,556.5,974.82,738.3
2018,11,14,12,30,734.0,144.0,2.2,19.1,547.0,954.59,724.5
2018,11,14,12,45,706.5,149.0,2.2,19.35,529.0,922.86,703.02
2018,11,14,13,0,679.0,154.0,2.2,19.6,511.0,888.48,679.81
2018,11,14,13,15,666.0,151.0,2.15,19.65,490.0,857.76,659.14
2018,11,14,13,30,653.0,148.0,2.1,19.7,469.0,824.77,636.82
2018,11,14,13,45,634.5,143.5,2.05,19.7,441.0,783.22,608.49
2018,11,14,14,0,616.0,139.0,2.0,19.7,413.0,740.17,578.89
2018,11,14,14,15,591.5,133.0,1.85,19.4,380.0,683.82,539.2
2018,11,14,14,30,567.0,127.0,1.7,19.1,347.0,633.88,503.39
2018,11,14,14,45,533.5,119.0,1.55,18.75,309.0,574.86,459.63
2018,11,14,15,0,500.0,111.0,1.4,18.4,271.0,517.18,415.87
2018,11,14,15,15,443.0,99.5,1.4,18.4,227.0,441.24,356.89
2018,11,14,15,30,386.0,88.0,1.4,18.4,183.0,369.77,299.64
2018,11,14,15,45,323.0,74.0,1.25,16.4,142.5,296.95,241.08
2018,11,14,16,0,260.0,60.0,1.1,14.4,102.0,230.36,185.41
2018,11,14,16,15,198.5,43.5,1.15,13.85,69.5,168.25,130.7
2018,11,14,16,30,137.0,27.0,1.2,13.3,37.0,108.0,65.1
2018,11,14,16,45,72.5,14.5,1.25,12.75,19.5,37.47,0.0
2018,11,14,17,0,8.0,2.0,1.3,12.2,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,1.25,12.05,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.3,4.9,12.0,26.0,0.0
2018,11,15,7,15,125.0,28.0,1.25,5.65,40.5,104.67,64.43
2018,11,15,7,30,202.0,45.0,1.2,6.4,69.0,172.49,138.22
2018,11,15,7,45,270.0,61.0,1.2,7.1,107.5,237.58,197.16
2018,11,15,8,0,338.0,77.0,1.2,7.8,146.0,309.97,260.25
2018,11,15,8,15,360.0,90.0,1.35,8.5,178.5,356.46,300.43
2018,11,15,8,30,382.0,103.0,1.5,9.2,211.0,404.56,340.61
2018,11,15,8,45,448.5,112.0,1.65,9.9,257.0,481.78,403.3
2018,11,15,9,0,515.0,121.0,1.8,10.6,303.0,563.83,467.68
2018,11,15,9,15,539.0,130.5,1.8,11.25,338.5,616.11,506.11
2018,11,15,9,30,563.0,140.0,1.8,11.9,374.0,668.65,543.83
2018,11,15,9,45,559.5,149.5,1.75,12.6,396.5,696.8,561.65
2018,11,15,10,0,556.0,159.0,1.7,13.3,419.0,722.81,577.66
2018,11,15,10,15,578.0,163.0,1.75,14.0,445.5,764.24,605.46
2018,11,15,10,30,600.0,167.0,1.8,14.7,472.0,804.56,631.91
2018,11,15,10,45,617.0,169.0,1.85,15.4,491.5,836.21,651.93
2018,11,15,11,0,634.0,171.0,1.9,16.1,511.0,872.85,675.36
2018,11,15,11,15,641.0,171.5,1.9,16.55,520.5,889.24,684.68
2018,11,15,11,30,648.0,172.0,1.9,17.0,530.0,902.8,692.33
2018,11,15,11,45,650.5,171.5,1.85,17.45,531.5,907.86,693.74
2018,11,15,12,0,653.0,171.0,1.8,17.9,533.0,909.91,693.32
2018,11,15,12,15,634.5,174.5,1.8,18.1,523.5,891.4,680.34
2018,11,15,12,30,616.0,178.0,1.8,18.3,514.0,863.97,661.56
2018,11,15,12,45,588.5,181.5,1.8,18.5,496.0,832.65,640.2
2018,11,15,13,0,561.0,185.0,1.8,18.7,478.0,799.51,617.4
2018,11,15,13,15,550.0,180.5,1.8,18.75,458.5,771.76,598.67
2018,11,15,13,30,539.0,176.0,1.8,18.8,439.0,742.28,578.52
2018,11,15,13,45,522.0,169.5,1.8,18.8,412.5,703.55,551.64
2018,11,15,14,0,505.0,163.0,1.8,18.8,386.0,663.86,523.78
2018,11,15,14,15,482.0,154.0,1.65,18.45,354.0,615.62,488.86
2018,11,15,14,30,459.0,145.0,1.5,18.1,322.0,567.45,453.44
2018,11,15,14,45,427.5,134.5,1.35,17.75,286.0,511.45,411.32
2018,11,15,15,0,396.0,124.0,1.2,17.4,250.0,456.9,369.37
2018,11,15,15,15,355.0,110.0,1.2,17.4,211.0,393.88,319.89
2018,11,15,15,30,314.0,96.0,1.2,17.4,172.0,334.01,271.45
2018,11,15,15,45,263.0,78.0,1.15,15.45,133.0,255.46,208.25
2018,11,15,16,0,212.0,60.0,1.1,13.5,94.0,194.4,156.9
2018,11,15,16,15,151.0,42.0,1.15,12.9,62.0,133.59,103.31
2018,11,15,16,30,90.0,24.0,1.2,12.3,30.0,74.5,41.56
2018,11,15,16,45,47.0,12.5,1.25,11.75,15.5,26.81,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,16,6,45,26.5,5.5,1.2,3.95,6.0,0.0,0.0
2018,11,16,7,0,53.0,11.0,1.2,4.0,12.0,27.83,0.0
2018,11,16,7,15,138.0,27.5,1.2,4.85,40.5,108.84,62.56
2018,11,16,7,30,223.0,44.0,1.2,5.7,69.0,181.8,145.57
2018,11,16,7,45,296.0,58.0,1.2,6.5,107.5,248.18,206.17
2018,11,16,8,0,369.0,72.0,1.2,7.3,146.0,322.54,271.08
2018,11,16,8,15,423.0,83.5,1.25,8.0,187.0,389.1,327.74
2018,11,16,8,30,477.0,95.0,1.3,8.7,228.0,460.33,386.15
2018,11,16,8,45,516.5,103.0,1.4,9.4,267.0,520.99,434.4
2018,11,16,9,0,556.0,111.0,1.5,10.1,306.0,583.9,482.92
2018,11,16,9,15,570.0,121.0,1.45,10.85,339.0,630.3,515.91
2018,11,16,9,30,584.0,131.0,1.4,11.6,372.0,676.09,547.01
2018,11,16,9,45,585.0,142.0,1.3,12.4,398.5,710.71,568.42
2018,11,16,10,0,586.0,153.0,1.2,13.2,425.0,743.38,587.89
2018,11,16,10,15,603.5,156.5,1.2,13.95,449.0,780.74,611.49
2018,11,16,10,30,621.0,160.0,1.2,14.7,473.0,816.7,633.67
2018,11,16,10,45,634.5,161.5,1.2,15.45,490.5,852.39,655.34
2018,11,16,11,0,648.0,163.0,1.2,16.2,508.0,878.97,670.53
2018,11,16,11,15,656.0,164.0,1.15,16.65,518.5,896.95,679.94
2018,11,16,11,30,664.0,165.0,1.1,17.1,529.0,912.12,687.55
2018,11,16,11,45,669.0,163.5,1.05,17.6,531.5,918.76,689.46
2018,11,16,12,0,674.0,162.0,1.0,18.1,534.0,922.37,689.58
2018,11,16,12,15,678.0,159.0,0.95,18.45,529.5,920.33,686.55
2018,11,16,12,30,682.0,156.0,0.9,18.8,525.0,915.19,681.72
2018,11,16,12,45,683.5,151.0,0.85,19.1,513.5,902.37,672.18
2018,11,16,13,0,685.0,146.0,0.8,19.4,502.0,886.53,660.91
2018,11,16,13,15,675.5,142.5,0.75,19.55,482.0,858.73,642.25
2018,11,16,13,30,666.0,139.0,0.7,19.7,462.0,828.52,622.18
2018,11,16,13,45,651.5,134.0,0.65,19.85,435.5,790.0,596.49
2018,11,16,14,0,637.0,129.0,0.6,20.0,409.0,749.75,569.54
2018,11,16,14,15,614.5,123.5,0.5,19.85,376.5,700.72,536.13
2018,11,16,14,30,592.0,118.0,0.4,19.7,344.0,651.0,501.85
2018,11,16,14,45,561.5,110.0,0.3,19.5,306.5,587.34,456.6
2018,11,16,15,0,531.0,102.0,0.2,19.3,269.0,530.76,415.21
2018,11,16,15,15,485.0,92.5,0.2,19.3,228.5,463.24,364.94
2018,11,16,15,30,439.0,83.0,0.2,19.3,188.0,399.05,315.41
2018,11,16,15,45,377.5,70.0,0.3,18.05,147.5,325.5,258.56
2018,11,16,16,0,316.0,57.0,0.4,16.8,107.0,257.94,203.65
2018,11,16,16,15,232.5,42.0,0.4,16.35,72.0,184.09,140.11
2018,11,16,16,30,149.0,27.0,0.4,15.9,37.0,112.82,60.64
2018,11,16,16,45,78.5,14.5,0.4,15.4,19.5,39.88,0.0
2018,11,16,17,0,8.0,2.0,0.4,14.9,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.35,14.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,6,45,33.0,5.5,1.1,5.9,6.5,0.0,0.0
2018,11,17,7,0,66.0,11.0,1.1,5.9,13.0,32.55,0.0
2018,11,17,7,15,166.5,26.0,1.05,6.5,42.0,118.11,61.17
2018,11,17,7,30,267.0,41.0,1.0,7.1,71.0,199.38,158.09
2018,11,17,7,45,346.0,54.0,1.0,7.7,110.5,270.11,222.72
2018,11,17,8,0,425.0,67.0,1.0,8.3,150.0,349.44,291.46
2018,11,17,8,15,481.5,76.0,1.05,8.95,191.5,420.25,351.07
2018,11,17,8,30,538.0,85.0,1.1,9.6,233.0,494.64,411.32
2018,11,17,8,45,578.0,91.0,1.15,10.2,272.0,557.91,460.73
2018,11,17,9,0,618.0,97.0,1.2,10.8,311.0,622.81,509.54
2018,11,17,9,15,662.5,98.0,1.1,11.7,349.5,687.28,553.41
2018,11,17,9,30,707.0,99.0,1.0,12.6,388.0,752.61,595.95
2018,11,17,9,45,749.5,96.0,0.95,13.45,422.5,811.84,633.22
2018,11,17,10,0,792.0,93.0,0.9,14.3,457.0,864.42,664.73
2018,11,17,10,15,805.0,94.5,0.85,14.95,481.0,900.8,684.99
2018,11,17,10,30,818.0,96.0,0.8,15.6,505.0,934.73,703.41
2018,11,17,10,45,826.5,97.5,0.8,16.25,522.5,961.61,717.96
2018,11,17,11,0,835.0,99.0,0.8,16.9,540.0,985.5,730.59
2018,11,17,11,15,840.0,99.5,0.8,17.3,550.0,1001.53,738.89
2018,11,17,11,30,845.0,100.0,0.8,17.7,560.0,1014.23,745.28
2018,11,17,11,45,846.0,100.0,0.8,18.1,562.0,1018.81,746.69
2018,11,17,12,0,847.0,100.0,0.8,18.5,564.0,1019.9,746.19
2018,11,17,12,15,815.0,109.0,0.85,18.65,552.0,994.31,730.74
2018,11,17,12,30,783.0,118.0,0.9,18.8,540.0,974.26,719.23
2018,11,17,12,45,737.0,129.0,0.95,18.95,518.5,931.69,692.96
2018,11,17,13,0,691.0,140.0,1.0,19.1,497.0,886.26,664.75
2018,11,17,13,15,680.5,137.0,1.05,19.1,477.0,858.01,648.05
2018,11,17,13,30,670.0,134.0,1.1,19.1,457.0,827.4,629.35
2018,11,17,13,45,654.5,129.5,1.1,19.05,430.5,788.48,604.15
2018,11,17,14,0,639.0,125.0,1.1,19.0,404.0,747.89,577.57
2018,11,17,14,15,616.0,119.5,1.15,18.8,371.5,698.5,545.17
2018,11,17,14,30,593.0,114.0,1.2,18.6,339.0,648.48,511.54
2018,11,17,14,45,562.0,106.5,1.2,18.35,302.0,590.04,469.85
2018,11,17,15,0,531.0,99.0,1.2,18.1,265.0,527.97,423.98
2018,11,17,15,15,484.5,90.0,1.2,18.1,225.0,460.73,371.95
2018,11,17,15,30,438.0,81.0,1.2,18.1,185.0,396.87,320.78
2018,11,17,15,45,375.5,69.0,1.0,16.35,145.0,323.96,261.85
2018,11,17,16,0,313.0,57.0,0.8,14.6,105.0,257.18,205.72
2018,11,17,16,15,228.5,41.5,0.9,13.75,70.5,182.37,140.46
2018,11,17,16,30,144.0,26.0,1.0,12.9,36.0,109.27,55.73
2018,11,17,16,45,75.5,14.0,1.05,12.05,19.0,38.53,0.0
2018,11,17,17,0,7.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,18,6,45,26.5,5.5,0.55,6.15,6.0,0.0,0.0
2018,11,18,7,0,53.0,11.0,0.6,6.1,12.0,27.86,0.0
2018,11,18,7,15,144.5,27.0,0.65,6.45,40.0,109.6,48.69
2018,11,18,7,30,236.0,43.0,0.7,6.8,68.0,187.87,147.97
2018,11,18,7,45,314.0,56.0,0.75,7.15,106.5,256.09,210.86
2018,11,18,8,0,392.0,69.0,0.8,7.5,145.0,332.97,277.96
2018,11,18,8,15,278.0,84.0,0.85,7.85,144.5,298.5,251.13
2018,11,18,8,30,164.0,99.0,0.9,8.2,144.0,236.85,200.0
2018,11,18,8,45,188.5,116.5,0.95,8.55,175.5,282.49,238.88
2018,11,18,9,0,213.0,134.0,1.0,8.9,207.0,329.94,277.71
2018,11,18,9,15,376.5,130.5,1.05,9.6,276.5,484.85,403.17
2018,11,18,9,30,540.0,127.0,1.1,10.3,346.0,634.22,517.42
2018,11,18,9,45,604.0,125.0,1.2,11.05,387.0,715.95,574.81
2018,11,18,10,0,668.0,123.0,1.3,11.8,428.0,792.91,627.93
2018,11,18,10,15,716.5,119.0,1.35,12.5,461.5,853.69,667.89
2018,11,18,10,30,765.0,115.0,1.4,13.2,495.0,913.62,706.61
2018,11,18,10,45,778.5,115.0,1.45,13.95,513.0,942.8,723.65
2018,11,18,11,0,792.0,115.0,1.5,14.7,531.0,969.29,739.19
2018,11,18,11,15,798.0,115.5,1.5,15.3,541.0,985.96,747.81
2018,11,18,11,30,804.0,116.0,1.5,15.9,551.0,999.46,754.52
2018,11,18,11,45,802.5,116.0,1.55,16.5,551.5,1001.39,754.53
2018,11,18,12,0,801.0,116.0,1.6,17.1,552.0,999.97,752.64
2018,11,18,12,15,746.5,124.0,1.55,17.5,527.0,951.08,718.49
2018,11,18,12,30,692.0,132.0,1.5,17.9,502.0,899.24,682.83
2018,11,18,12,45,643.5,139.0,1.45,18.25,476.5,849.86,648.81
2018,11,18,13,0,595.0,146.0,1.4,18.6,451.0,798.49,613.16
2018,11,18,13,15,585.5,141.5,1.3,18.75,432.0,771.49,594.2
2018,11,18,13,30,576.0,137.0,1.2,18.9,413.0,742.46,573.55
2018,11,18,13,45,570.5,131.0,1.15,19.05,391.5,713.67,553.63
2018,11,18,14,0,565.0,125.0,1.1,19.2,370.0,682.96,532.25
2018,11,18,14,15,569.0,121.0,1.0,19.0,351.5,660.52,516.84
2018,11,18,14,30,573.0,117.0,0.9,18.8,333.0,629.74,495.14
2018,11,18,14,45,514.5,110.5,0.75,18.6,289.0,553.15,438.15
2018,11,18,15,0,456.0,104.0,0.6,18.4,245.0,480.01,382.62
2018,11,18,15,15,372.5,93.0,0.6,18.4,197.5,388.54,312.19
2018,11,18,15,30,289.0,82.0,0.6,18.4,150.0,304.18,245.05
2018,11,18,15,45,243.5,68.5,0.7,16.8,117.5,246.94,199.26
2018,11,18,16,0,198.0,55.0,0.8,15.2,85.0,182.25,145.45
2018,11,18,16,15,136.0,39.5,0.9,14.35,57.0,125.11,95.03
2018,11,18,16,30,74.0,24.0,1.0,13.5,29.0,68.37,30.29
2018,11,18,16,45,40.0,12.5,1.05,12.7,15.0,24.48,0.0
2018,11,18,17,0,6.0,1.0,1.1,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
