Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,19.0,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,57.56,31.84
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,79.96,60.7
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,103.46,83.03
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,78.18,62.57
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,54.72,42.53
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,70.81,56.72
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,87.15,70.96
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,125.47,104.31
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,165.34,138.65
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,101.45,82.92
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,48.29,35.85
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,56.06,42.82
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,68.72,53.94
2018,11,29,10,45,65.0,136.0,5.35,12.3,167.5,190.19,158.54
2018,11,29,11,0,115.0,207.0,5.3,12.3,263.0,347.73,289.59
2018,11,29,11,15,113.5,194.0,5.25,12.4,250.5,330.36,274.88
2018,11,29,11,30,112.0,181.0,5.2,12.5,238.0,313.2,260.78
2018,11,29,11,45,141.5,196.0,5.2,12.6,268.5,362.29,301.6
2018,11,29,12,0,171.0,211.0,5.2,12.7,299.0,411.45,341.94
2018,11,29,12,15,114.5,188.0,5.15,12.75,246.5,324.65,269.63
2018,11,29,12,30,58.0,165.0,5.1,12.8,194.0,216.98,179.33
2018,11,29,12,45,77.0,159.5,5.0,12.8,197.0,229.46,190.79
2018,11,29,13,0,96.0,154.0,4.9,12.8,200.0,262.15,218.58
2018,11,29,13,15,175.0,154.5,4.75,12.85,235.0,337.9,283.71
2018,11,29,13,30,254.0,155.0,4.6,12.9,270.0,431.78,361.8
2018,11,29,13,45,299.5,136.5,4.45,12.9,264.0,444.11,373.11
2018,11,29,14,0,345.0,118.0,4.3,12.9,258.0,476.55,400.18
2018,11,29,14,15,307.5,95.0,4.1,12.8,212.5,403.59,340.9
2018,11,29,14,30,270.0,72.0,3.9,12.7,167.0,331.12,281.49
2018,11,29,14,45,197.5,60.0,3.65,12.6,125.5,247.7,210.7
2018,11,29,15,0,125.0,48.0,3.4,12.5,84.0,152.9,129.11
2018,11,29,15,15,167.5,53.0,3.4,12.5,93.5,184.53,156.3
2018,11,29,15,30,210.0,58.0,3.4,12.5,103.0,229.72,193.17
2018,11,29,15,45,110.5,33.0,2.65,11.95,56.0,110.87,90.43
2018,11,29,16,0,11.0,8.0,1.9,11.4,9.0,13.6,5.97
2018,11,29,16,15,46.0,10.0,1.85,11.2,12.5,46.63,31.37
2018,11,29,16,30,81.0,12.0,1.8,11.0,16.0,60.92,0.0
2018,11,29,16,45,40.5,6.0,1.8,10.8,8.0,20.35,0.0
2018,11,29,17,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.6,6.9,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.6,6.9,1.0,0.0,0.0
2018,11,30,7,15,17.5,12.0,1.85,7.6,13.0,16.65,0.0
2018,11,30,7,30,25.0,23.0,2.1,8.3,25.0,41.15,19.91
2018,11,30,7,45,37.0,38.5,2.35,8.95,43.5,59.92,44.46
2018,11,30,8,0,49.0,54.0,2.6,9.6,62.0,84.13,66.82
2018,11,30,8,15,62.5,71.0,2.8,10.0,84.0,123.9,101.98
2018,11,30,8,30,76.0,88.0,3.0,10.4,106.0,154.52,129.03
2018,11,30,8,45,148.5,103.0,3.2,10.75,145.5,225.83,191.55
2018,11,30,9,0,221.0,118.0,3.4,11.1,185.0,319.74,271.5
2018,11,30,9,15,343.5,117.5,3.4,11.45,236.0,443.22,374.55
2018,11,30,9,30,466.0,117.0,3.4,11.8,287.0,558.76,468.1
2018,11,30,9,45,611.5,100.0,3.4,12.15,343.0,691.49,570.32
2018,11,30,10,0,757.0,83.0,3.4,12.5,399.0,815.86,661.67
2018,11,30,10,15,772.0,84.5,3.4,12.75,423.0,853.29,686.71
2018,11,30,10,30,787.0,86.0,3.4,13.0,447.0,888.6,710.6
2018,11,30,10,45,800.0,87.0,3.4,13.25,465.5,919.02,730.79
2018,11,30,11,0,813.0,88.0,3.4,13.5,484.0,946.81,749.03
2018,11,30,11,15,849.0,82.0,3.4,13.65,503.5,986.03,775.63
2018,11,30,11,30,885.0,76.0,3.4,13.8,523.0,1009.95,791.25
2018,11,30,11,45,885.0,76.5,3.45,13.95,525.5,1014.97,794.26
2018,11,30,12,0,885.0,77.0,3.5,14.1,528.0,1016.55,795.23
2018,11,30,12,15,885.0,76.0,3.5,14.15,523.5,1012.7,792.51
2018,11,30,12,30,885.0,75.0,3.5,14.2,519.0,1005.42,787.61
2018,11,30,12,45,881.5,73.5,3.55,14.2,507.0,990.57,778.11
2018,11,30,13,0,878.0,72.0,3.6,14.2,495.0,972.46,766.46
2018,11,30,13,15,857.5,73.0,3.55,14.15,472.5,949.35,750.77
2018,11,30,13,30,837.0,74.0,3.5,14.1,450.0,912.15,725.02
2018,11,30,13,45,813.5,73.5,3.4,14.05,421.5,868.07,693.9
2018,11,30,14,0,790.0,73.0,3.3,14.0,393.0,822.29,661.3
2018,11,30,14,15,793.0,67.0,3.2,13.85,366.5,791.06,639.38
2018,11,30,14,30,796.0,61.0,3.1,13.7,340.0,757.0,614.91
2018,11,30,14,45,767.5,57.5,3.0,13.5,303.0,698.79,571.77
2018,11,30,15,0,739.0,54.0,2.9,13.3,266.0,640.59,527.67
2018,11,30,15,15,656.5,53.5,2.9,13.3,221.0,548.51,455.58
2018,11,30,15,30,574.0,53.0,2.9,13.3,176.0,467.62,388.17
2018,11,30,15,45,512.0,45.5,2.2,12.15,137.0,392.08,323.16
2018,11,30,16,0,450.0,38.0,1.5,11.0,98.0,321.88,260.0
2018,11,30,16,15,349.5,29.5,1.45,10.35,65.5,237.61,177.72
2018,11,30,16,30,249.0,21.0,1.4,9.7,33.0,148.76,0.0
2018,11,30,16,45,124.5,10.5,1.35,9.1,16.5,56.55,0.0
2018,11,30,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,8.95,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,8.9,2.0,0.0,0.0
2018,12,1,7,15,7.0,9.5,2.6,9.25,10.0,10.35,0.0
2018,12,1,7,30,8.0,17.0,2.8,9.6,18.0,17.92,4.54
2018,12,1,7,45,10.5,32.0,2.95,9.9,33.5,36.38,24.48
2018,12,1,8,0,13.0,47.0,3.1,10.2,49.0,53.67,40.27
2018,12,1,8,15,49.5,58.5,3.05,10.35,69.5,87.21,70.41
2018,12,1,8,30,86.0,70.0,3.0,10.5,90.0,136.66,114.21
2018,12,1,8,45,53.5,73.5,2.95,10.65,86.5,106.13,87.74
2018,12,1,9,0,21.0,77.0,2.9,10.8,83.0,85.59,69.22
2018,12,1,9,15,21.0,77.0,3.1,10.95,84.0,84.97,68.69
2018,12,1,9,30,21.0,77.0,3.3,11.1,85.0,84.82,68.49
2018,12,1,9,45,13.0,89.0,3.5,11.2,94.0,81.87,65.51
2018,12,1,10,0,5.0,101.0,3.7,11.3,103.0,85.72,68.3
2018,12,1,10,15,29.0,118.5,3.9,11.4,131.5,136.24,112.15
2018,12,1,10,30,53.0,136.0,4.1,11.5,160.0,178.56,148.55
2018,12,1,10,45,287.5,143.0,4.3,11.6,281.5,457.03,385.02
2018,12,1,11,0,522.0,150.0,4.5,11.7,403.0,729.25,601.61
2018,12,1,11,15,558.0,145.0,4.55,11.85,420.5,766.24,627.77
2018,12,1,11,30,594.0,140.0,4.6,12.0,438.0,812.82,662.44
2018,12,1,11,45,389.5,121.0,4.65,12.15,317.0,572.29,475.86
2018,12,1,12,0,185.0,102.0,4.7,12.3,196.0,313.77,264.32
2018,12,1,12,15,297.0,98.0,4.75,12.35,247.0,446.96,376.56
2018,12,1,12,30,409.0,94.0,4.8,12.4,298.0,568.07,474.36
2018,12,1,12,45,587.5,95.5,4.8,12.4,381.0,743.76,611.68
2018,12,1,13,0,766.0,97.0,4.8,12.4,464.0,912.6,738.64
2018,12,1,13,15,426.0,127.5,4.75,12.35,330.0,595.13,494.98
2018,12,1,13,30,86.0,158.0,4.7,12.3,196.0,235.69,196.36
2018,12,1,13,45,154.5,149.5,4.6,12.3,213.5,307.35,258.96
2018,12,1,14,0,223.0,141.0,4.5,12.3,231.0,374.76,316.22
2018,12,1,14,15,253.0,121.5,4.4,12.1,216.0,369.21,312.97
2018,12,1,14,30,283.0,102.0,4.3,11.9,201.0,382.4,324.7
2018,12,1,14,45,316.0,95.0,4.25,11.75,194.5,388.35,330.26
2018,12,1,15,0,349.0,88.0,4.2,11.6,188.0,390.89,332.48
2018,12,1,15,15,457.5,73.0,4.2,11.6,183.0,438.01,371.27
2018,12,1,15,30,566.0,58.0,4.2,11.6,178.0,468.97,394.45
2018,12,1,15,45,481.0,51.5,3.5,10.8,138.0,380.59,317.21
2018,12,1,16,0,396.0,45.0,2.8,10.0,98.0,298.97,244.1
2018,12,1,16,15,270.0,34.0,2.6,9.6,64.0,201.45,151.07
2018,12,1,16,30,144.0,23.0,2.4,9.2,30.0,106.29,0.0
2018,12,1,16,45,72.0,11.5,2.15,8.8,15.0,37.11,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.65,3.9,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.6,3.9,2.0,0.0,0.0
2018,12,2,7,15,112.0,13.0,0.6,4.3,19.0,56.17,0.0
2018,12,2,7,30,196.0,23.0,0.6,4.7,36.0,138.58,65.46
2018,12,2,7,45,376.5,31.0,0.55,5.1,78.5,262.02,208.9
2018,12,2,8,0,557.0,39.0,0.5,5.5,121.0,388.01,319.21
2018,12,2,8,15,633.5,42.5,0.45,6.0,164.0,470.13,388.58
2018,12,2,8,30,710.0,46.0,0.4,6.5,207.0,557.41,458.79
2018,12,2,8,45,751.0,49.0,0.35,7.0,247.0,623.84,508.03
2018,12,2,9,0,792.0,52.0,0.3,7.5,287.0,691.78,555.9
2018,12,2,9,15,816.0,54.5,0.4,7.95,323.0,746.64,594.83
2018,12,2,9,30,840.0,57.0,0.5,8.4,359.0,792.25,626.47
2018,12,2,9,45,857.0,59.0,0.65,8.8,390.0,838.14,658.9
2018,12,2,10,0,874.0,61.0,0.8,9.2,421.0,882.39,689.75
2018,12,2,10,15,886.5,62.5,0.8,9.45,446.0,919.85,713.1
2018,12,2,10,30,899.0,64.0,0.8,9.7,471.0,954.87,734.58
2018,12,2,10,45,907.5,64.5,0.85,9.9,489.0,981.96,751.82
2018,12,2,11,0,916.0,65.0,0.9,10.1,507.0,1006.03,767.19
2018,12,2,11,15,921.0,65.5,0.95,10.45,518.0,1023.41,777.82
2018,12,2,11,30,926.0,66.0,1.0,10.8,529.0,1037.39,786.43
2018,12,2,11,45,927.0,66.0,1.05,11.15,532.0,1043.13,789.81
2018,12,2,12,0,928.0,66.0,1.1,11.5,535.0,1045.29,791.15
2018,12,2,12,15,927.0,65.5,1.15,11.65,530.5,1041.13,789.12
2018,12,2,12,30,926.0,65.0,1.2,11.8,526.0,1033.41,784.99
2018,12,2,12,45,921.5,64.5,1.3,12.0,514.0,1018.65,777.16
2018,12,2,13,0,917.0,64.0,1.4,12.2,502.0,1000.52,767.13
2018,12,2,13,15,891.0,66.5,1.4,12.15,478.5,962.47,742.61
2018,12,2,13,30,865.0,69.0,1.4,12.1,455.0,932.93,723.99
2018,12,2,13,45,867.5,64.5,1.4,12.05,432.5,896.7,700.49
2018,12,2,14,0,870.0,60.0,1.4,12.0,410.0,868.06,682.13
2018,12,2,14,15,850.5,58.5,1.3,11.75,378.0,821.66,649.98
2018,12,2,14,30,831.0,57.0,1.2,11.5,346.0,782.25,622.54
2018,12,2,14,45,661.5,69.5,1.15,11.25,284.0,637.38,517.2
2018,12,2,15,0,492.0,82.0,1.1,11.0,222.0,496.69,410.29
2018,12,2,15,15,421.0,75.0,1.1,11.0,182.0,410.16,341.49
2018,12,2,15,30,350.0,68.0,1.1,11.0,142.0,335.96,279.65
2018,12,2,15,45,293.5,57.0,0.95,10.0,109.5,271.7,224.78
2018,12,2,16,0,237.0,46.0,0.8,9.0,77.0,213.09,172.78
2018,12,2,16,15,171.0,32.0,0.9,8.5,50.0,151.99,112.78
2018,12,2,16,30,105.0,18.0,1.0,8.0,23.0,82.14,0.0
2018,12,2,16,45,52.5,9.0,1.05,7.45,11.5,27.64,0.0
2018,12,2,17,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.2,1.45,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,12,3,7,15,31.5,11.5,1.35,2.35,12.0,21.94,0.0
2018,12,3,7,30,37.0,20.0,1.5,3.2,22.0,42.18,13.27
2018,12,3,7,45,72.5,35.0,1.65,4.05,44.0,83.61,64.46
2018,12,3,8,0,108.0,50.0,1.8,4.9,66.0,135.01,111.8
2018,12,3,8,15,104.0,68.0,1.85,5.55,87.0,146.86,123.72
2018,12,3,8,30,100.0,86.0,1.9,6.2,108.0,169.28,143.82
2018,12,3,8,45,152.5,100.5,1.9,6.85,141.5,226.43,194.13
2018,12,3,9,0,205.0,115.0,1.9,7.5,175.0,304.3,260.33
2018,12,3,9,15,455.5,96.0,1.95,8.2,252.0,505.8,429.0
2018,12,3,9,30,706.0,77.0,2.0,8.9,329.0,718.93,592.54
2018,12,3,9,45,780.0,70.5,2.05,9.65,371.0,794.76,644.91
2018,12,3,10,0,854.0,64.0,2.1,10.4,413.0,877.72,702.17
2018,12,3,10,15,846.0,69.5,2.1,10.6,432.5,901.57,716.76
2018,12,3,10,30,838.0,75.0,2.1,10.8,452.0,921.93,729.44
2018,12,3,10,45,867.5,71.0,2.15,11.0,475.0,951.42,749.12
2018,12,3,11,0,897.0,67.0,2.2,11.2,498.0,989.54,774.66
2018,12,3,11,15,794.5,93.0,2.2,11.35,480.5,944.05,741.47
2018,12,3,11,30,692.0,119.0,2.2,11.5,463.0,887.67,701.38
2018,12,3,11,45,549.0,154.5,2.2,11.6,428.5,777.05,621.73
2018,12,3,12,0,406.0,190.0,2.2,11.7,394.0,674.32,543.87
2018,12,3,12,15,449.0,177.5,2.2,11.8,401.5,702.37,566.78
2018,12,3,12,30,492.0,165.0,2.2,11.9,409.0,727.79,586.56
2018,12,3,12,45,555.0,147.5,2.2,12.0,416.5,764.02,613.48
2018,12,3,13,0,618.0,130.0,2.2,12.1,424.0,807.22,645.01
2018,12,3,13,15,693.5,109.0,2.15,12.1,427.0,843.94,671.4
2018,12,3,13,30,769.0,88.0,2.1,12.1,430.0,866.52,687.59
2018,12,3,13,45,625.0,107.5,2.0,12.15,375.0,744.45,598.64
2018,12,3,14,0,481.0,127.0,1.9,12.2,320.0,610.68,499.43
2018,12,3,14,15,387.5,123.5,1.75,11.95,271.0,510.08,421.57
2018,12,3,14,30,294.0,120.0,1.6,11.7,222.0,394.32,329.54
2018,12,3,14,45,198.5,106.5,1.4,11.45,172.0,292.04,245.31
2018,12,3,15,0,103.0,93.0,1.2,11.2,122.0,181.19,151.63
2018,12,3,15,15,158.5,84.5,1.2,11.2,121.5,222.42,187.03
2018,12,3,15,30,214.0,76.0,1.2,11.2,121.0,243.12,203.49
2018,12,3,15,45,158.0,62.0,1.25,10.05,91.0,183.33,151.66
2018,12,3,16,0,102.0,48.0,1.3,8.9,61.0,129.22,103.84
2018,12,3,16,15,63.0,31.5,1.35,8.55,38.5,74.97,53.3
2018,12,3,16,30,24.0,15.0,1.4,8.2,16.0,28.39,0.0
2018,12,3,16,45,12.0,7.5,1.45,7.85,8.0,10.62,0.0
2018,12,3,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,2.25,5.75,5.0,3.93,0.0
2018,12,4,7,30,0.0,10.0,2.4,6.1,10.0,7.59,0.0
2018,12,4,7,45,0.0,16.5,2.6,6.5,16.5,12.55,4.67
2018,12,4,8,0,0.0,23.0,2.8,6.9,23.0,17.52,9.42
2018,12,4,8,15,0.0,30.5,2.8,7.4,30.5,23.26,14.62
2018,12,4,8,30,0.0,38.0,2.8,7.9,38.0,29.02,19.78
2018,12,4,8,45,0.0,50.5,2.8,8.35,50.5,38.65,28.25
2018,12,4,9,0,0.0,63.0,2.8,8.8,63.0,48.79,37.08
2018,12,4,9,15,9.0,86.0,2.85,9.4,89.0,77.23,61.97
2018,12,4,9,30,18.0,109.0,2.9,10.0,115.0,107.13,87.79
2018,12,4,9,45,16.0,111.0,2.95,10.6,117.0,106.42,86.76
2018,12,4,10,0,14.0,113.0,3.0,11.2,119.0,105.89,85.92
2018,12,4,10,15,24.5,145.0,3.05,11.6,156.0,163.38,134.55
2018,12,4,10,30,35.0,177.0,3.1,12.0,193.0,211.84,174.71
2018,12,4,10,45,38.5,185.5,3.1,12.4,203.5,224.91,185.05
2018,12,4,11,0,42.0,194.0,3.1,12.8,214.0,238.32,195.69
2018,12,4,11,15,43.5,199.5,3.1,13.05,220.5,246.2,201.81
2018,12,4,11,30,45.0,205.0,3.1,13.3,227.0,254.31,208.14
2018,12,4,11,45,39.0,191.0,3.1,13.5,210.5,230.32,188.19
2018,12,4,12,0,33.0,177.0,3.1,13.7,194.0,207.05,168.86
2018,12,4,12,15,16.5,139.0,2.8,13.7,147.5,131.98,106.26
2018,12,4,12,30,0.0,101.0,2.5,13.7,101.0,79.5,61.71
2018,12,4,12,45,0.0,97.5,2.2,13.65,97.5,76.47,59.27
2018,12,4,13,0,0.0,94.0,1.9,13.6,94.0,73.49,56.82
2018,12,4,13,15,0.0,89.0,1.75,13.4,89.0,69.21,53.32
2018,12,4,13,30,0.0,84.0,1.6,13.2,84.0,64.99,49.87
2018,12,4,13,45,0.0,77.0,1.45,13.05,77.0,59.13,45.01
2018,12,4,14,0,0.0,70.0,1.3,12.9,70.0,53.71,40.49
2018,12,4,14,15,0.0,73.0,1.35,12.5,73.0,56.17,42.74
2018,12,4,14,30,0.0,76.0,1.4,12.1,76.0,59.52,45.75
2018,12,4,14,45,0.0,70.5,1.45,11.65,70.5,55.2,42.16
2018,12,4,15,0,0.0,65.0,1.5,11.2,65.0,51.01,38.63
2018,12,4,15,15,0.0,56.5,1.5,11.2,56.5,44.02,32.54
2018,12,4,15,30,0.0,48.0,1.5,11.2,48.0,37.12,26.44
2018,12,4,15,45,0.0,37.5,1.55,10.3,37.5,28.67,19.01
2018,12,4,16,0,0.0,27.0,1.6,9.4,27.0,20.6,11.81
2018,12,4,16,15,10.5,18.5,1.6,9.0,19.0,19.82,9.96
2018,12,4,16,30,21.0,10.0,1.6,8.6,11.0,20.0,0.0
2018,12,4,16,45,10.5,5.0,1.6,8.25,5.5,8.09,0.0
2018,12,4,17,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,7,15,79.0,9.5,1.75,8.0,14.0,39.66,0.0
2018,12,5,7,30,158.0,19.0,1.8,8.2,28.0,113.99,21.89
2018,12,5,7,45,121.5,22.5,1.9,8.4,33.0,111.99,85.36
2018,12,5,8,0,85.0,26.0,2.0,8.6,38.0,85.57,68.3
2018,12,5,8,15,42.5,37.5,2.05,8.85,43.5,66.89,53.03
2018,12,5,8,30,0.0,49.0,2.1,9.1,49.0,37.8,27.28
2018,12,5,8,45,0.0,45.5,2.2,9.35,45.5,34.79,24.77
2018,12,5,9,0,0.0,42.0,2.3,9.6,42.0,32.08,22.42
2018,12,5,9,15,4.0,73.5,2.3,10.05,75.0,61.06,47.68
2018,12,5,9,30,8.0,105.0,2.3,10.5,108.0,94.77,76.64
2018,12,5,9,45,4.5,108.5,2.3,10.9,110.0,94.03,75.59
2018,12,5,10,0,1.0,112.0,2.3,11.3,112.0,93.34,74.61
2018,12,5,10,15,1.5,120.5,2.3,11.7,121.0,101.33,81.16
2018,12,5,10,30,2.0,129.0,2.3,12.1,130.0,109.48,87.8
2018,12,5,10,45,10.0,139.5,2.3,12.45,144.5,127.11,102.74
2018,12,5,11,0,18.0,150.0,2.3,12.8,159.0,145.22,117.95
2018,12,5,11,15,201.0,164.5,2.2,13.0,263.5,406.08,336.21
2018,12,5,11,30,384.0,179.0,2.1,13.2,368.0,636.38,515.33
2018,12,5,11,45,269.0,198.0,2.05,13.4,331.0,520.57,422.24
2018,12,5,12,0,154.0,217.0,2.0,13.6,294.0,404.18,328.88
2018,12,5,12,15,111.0,211.0,1.9,13.7,266.0,352.5,287.14
2018,12,5,12,30,68.0,205.0,1.8,13.8,238.0,277.99,226.48
2018,12,5,12,45,47.0,183.5,1.7,13.9,206.0,229.96,187.29
2018,12,5,13,0,26.0,162.0,1.6,14.0,174.0,183.31,148.64
2018,12,5,13,15,93.0,168.0,1.5,13.85,209.5,277.35,228.0
2018,12,5,13,30,160.0,174.0,1.4,13.7,245.0,347.69,286.15
2018,12,5,13,45,178.5,158.0,1.3,13.6,233.0,341.68,281.91
2018,12,5,14,0,197.0,142.0,1.2,13.5,221.0,354.53,292.74
2018,12,5,14,15,168.5,137.5,1.15,13.25,201.0,299.84,248.77
2018,12,5,14,30,140.0,133.0,1.1,13.0,181.0,267.25,222.11
2018,12,5,14,45,162.0,122.0,1.0,12.75,172.0,267.91,223.46
2018,12,5,15,0,184.0,111.0,0.9,12.5,163.0,282.55,235.37
2018,12,5,15,15,160.0,96.0,0.9,12.5,136.0,225.87,188.06
2018,12,5,15,30,136.0,81.0,0.9,12.5,109.0,186.99,154.69
2018,12,5,15,45,112.5,64.0,0.9,11.7,84.0,147.55,120.51
2018,12,5,16,0,89.0,47.0,0.9,10.9,59.0,110.03,87.15
2018,12,5,16,15,62.0,32.0,0.95,10.5,39.0,76.05,53.51
2018,12,5,16,30,35.0,17.0,1.0,10.1,19.0,36.73,0.0
2018,12,5,16,45,17.5,8.5,1.05,9.75,9.5,13.64,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,42.5,7.5,1.3,5.95,10.0,23.18,0.0
2018,12,6,7,30,85.0,15.0,1.5,6.5,20.0,70.86,2.6
2018,12,6,7,45,61.0,26.5,1.7,7.05,31.5,74.83,55.07
2018,12,6,8,0,37.0,38.0,1.9,7.6,43.0,66.06,51.24
2018,12,6,8,15,78.5,51.0,1.9,8.05,66.5,107.33,88.49
2018,12,6,8,30,120.0,64.0,1.9,8.5,90.0,165.92,140.27
2018,12,6,8,45,266.5,74.0,1.95,9.0,146.0,304.71,260.37
2018,12,6,9,0,413.0,84.0,2.0,9.5,202.0,439.16,372.69
2018,12,6,9,15,599.5,72.0,1.95,10.05,268.0,598.66,498.87
2018,12,6,9,30,786.0,60.0,1.9,10.6,334.0,756.81,615.74
2018,12,6,9,45,806.0,61.5,1.9,11.15,364.5,803.65,646.45
2018,12,6,10,0,826.0,63.0,1.9,11.7,395.0,849.11,676.54
2018,12,6,10,15,839.0,65.0,1.8,12.15,419.5,887.12,699.86
2018,12,6,10,30,852.0,67.0,1.7,12.6,444.0,912.0,713.51
2018,12,6,10,45,860.0,68.5,1.65,13.0,462.5,939.25,729.51
2018,12,6,11,0,868.0,70.0,1.6,13.4,481.0,963.66,743.36
2018,12,6,11,15,873.0,70.0,1.5,13.7,491.5,980.03,751.21
2018,12,6,11,30,878.0,70.0,1.4,14.0,502.0,993.22,756.96
2018,12,6,11,45,878.5,71.0,1.35,14.35,505.5,999.91,759.15
2018,12,6,12,0,879.0,72.0,1.3,14.7,509.0,1003.22,759.31
2018,12,6,12,15,877.5,71.5,1.3,14.8,505.0,999.08,756.34
2018,12,6,12,30,876.0,71.0,1.3,14.9,501.0,991.57,751.42
2018,12,6,12,45,870.5,70.5,1.3,15.05,489.5,976.74,741.69
2018,12,6,13,0,865.0,70.0,1.3,15.2,478.0,958.76,730.07
2018,12,6,13,15,856.0,69.0,1.35,15.2,459.5,933.67,714.96
2018,12,6,13,30,847.0,68.0,1.4,15.2,441.0,916.6,705.32
2018,12,6,13,45,833.0,66.5,1.45,15.2,416.0,880.35,682.29
2018,12,6,14,0,819.0,65.0,1.5,15.2,391.0,841.89,657.58
2018,12,6,14,15,799.0,63.0,1.45,15.05,360.0,795.64,626.08
2018,12,6,14,30,779.0,61.0,1.4,14.9,329.0,748.07,593.12
2018,12,6,14,45,750.0,58.5,1.4,14.75,293.5,691.73,553.45
2018,12,6,15,0,721.0,56.0,1.4,14.6,258.0,635.33,512.55
2018,12,6,15,15,676.5,52.0,1.4,14.6,219.0,566.55,460.44
2018,12,6,15,30,632.0,48.0,1.4,14.6,180.0,499.75,406.83
2018,12,6,15,45,561.5,42.0,1.05,13.4,140.0,423.59,342.75
2018,12,6,16,0,491.0,36.0,0.7,12.2,100.0,347.85,276.38
2018,12,6,16,15,365.5,28.0,0.75,11.85,65.5,248.87,181.68
2018,12,6,16,30,240.0,20.0,0.8,11.5,31.0,146.36,0.0
2018,12,6,16,45,120.0,10.0,0.8,11.2,15.5,55.77,0.0
2018,12,6,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,7,15,48.5,9.5,0.75,6.15,12.0,27.14,0.0
2018,12,7,7,30,97.0,19.0,0.8,6.5,24.0,82.53,0.0
2018,12,7,7,45,150.5,33.0,0.8,6.8,49.0,145.72,110.53
2018,12,7,8,0,204.0,47.0,0.8,7.1,74.0,199.52,163.82
2018,12,7,8,15,236.0,60.5,1.0,7.55,102.5,245.26,205.67
2018,12,7,8,30,268.0,74.0,1.2,8.0,131.0,294.05,248.84
2018,12,7,8,45,376.0,79.0,1.35,8.45,176.0,388.7,329.45
2018,12,7,9,0,484.0,84.0,1.5,8.9,221.0,498.28,419.21
2018,12,7,9,15,450.5,99.5,1.4,9.25,240.0,504.96,422.56
2018,12,7,9,30,417.0,115.0,1.3,9.6,259.0,513.55,427.41
2018,12,7,9,45,400.5,130.0,1.25,10.0,278.5,532.4,440.21
2018,12,7,10,0,384.0,145.0,1.2,10.4,298.0,548.71,450.57
2018,12,7,10,15,421.0,148.0,1.05,11.05,325.5,598.09,485.79
2018,12,7,10,30,458.0,151.0,0.9,11.7,353.0,647.83,519.63
2018,12,7,10,45,578.5,130.0,0.8,12.3,395.5,758.97,596.88
2018,12,7,11,0,699.0,109.0,0.7,12.9,438.0,864.74,665.05
2018,12,7,11,15,795.5,89.0,0.65,13.45,472.0,938.81,710.15
2018,12,7,11,30,892.0,69.0,0.6,14.0,506.0,1005.7,749.6
2018,12,7,11,45,894.5,69.5,0.55,14.55,510.0,1013.92,750.74
2018,12,7,12,0,897.0,70.0,0.5,15.1,514.0,1018.72,750.81
2018,12,7,12,15,896.0,69.0,0.6,15.35,510.0,1014.45,749.87
2018,12,7,12,30,895.0,68.0,0.7,15.6,506.0,1006.75,746.96
2018,12,7,12,45,891.0,67.5,0.85,15.8,495.0,993.33,741.68
2018,12,7,13,0,887.0,67.0,1.0,16.0,484.0,976.65,734.15
2018,12,7,13,15,878.0,66.0,1.0,16.0,465.0,951.28,718.39
2018,12,7,13,30,869.0,65.0,1.0,16.0,446.0,923.06,700.84
2018,12,7,13,45,855.0,64.0,1.05,16.0,421.0,887.57,679.14
2018,12,7,14,0,841.0,63.0,1.1,16.0,396.0,859.59,662.32
2018,12,7,14,15,820.5,60.5,1.1,15.8,364.5,811.67,630.94
2018,12,7,14,30,800.0,58.0,1.1,15.6,333.0,762.43,598.15
2018,12,7,14,45,769.5,56.0,1.05,15.4,297.0,704.91,557.89
2018,12,7,15,0,739.0,54.0,1.0,15.2,261.0,647.4,516.51
2018,12,7,15,15,695.0,50.0,1.0,15.2,221.5,578.32,465.12
2018,12,7,15,30,651.0,46.0,1.0,15.2,182.0,511.21,412.33
2018,12,7,15,45,580.5,41.0,0.9,13.9,142.0,429.14,345.81
2018,12,7,16,0,510.0,36.0,0.8,12.6,102.0,359.43,285.34
2018,12,7,16,15,383.5,28.0,0.85,12.2,67.0,258.79,188.76
2018,12,7,16,30,257.0,20.0,0.9,11.8,32.0,154.59,0.0
2018,12,7,16,45,128.5,10.0,0.95,11.4,16.0,59.4,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,7,15,131.5,10.0,1.15,4.5,16.5,61.05,0.0
2018,12,8,7,30,263.0,20.0,1.2,5.2,33.0,159.16,0.0
2018,12,8,7,45,383.5,28.5,1.2,5.9,68.0,260.67,198.06
2018,12,8,8,0,504.0,37.0,1.2,6.6,103.0,358.89,294.31
2018,12,8,8,15,581.5,42.0,1.3,7.15,144.0,432.6,360.61
2018,12,8,8,30,659.0,47.0,1.4,7.7,185.0,519.55,434.37
2018,12,8,8,45,704.5,50.5,1.45,8.3,225.0,587.6,488.96
2018,12,8,9,0,750.0,54.0,1.5,8.9,265.0,657.61,542.19
2018,12,8,9,15,780.5,56.5,1.6,9.65,301.5,716.12,584.93
2018,12,8,9,30,811.0,59.0,1.7,10.4,338.0,774.63,626.45
2018,12,8,9,45,833.0,60.5,1.75,11.1,369.5,824.1,659.91
2018,12,8,10,0,855.0,62.0,1.8,11.8,401.0,862.52,684.78
2018,12,8,10,15,868.5,63.5,1.8,12.35,426.5,900.64,708.92
2018,12,8,10,30,882.0,65.0,1.8,12.9,452.0,936.5,731.09
2018,12,8,10,45,890.0,66.5,1.85,13.4,470.5,964.52,748.4
2018,12,8,11,0,898.0,68.0,1.9,13.9,489.0,989.6,763.73
2018,12,8,11,15,903.0,68.5,1.85,14.1,500.5,1007.23,773.53
2018,12,8,11,30,908.0,69.0,1.8,14.3,512.0,1021.56,781.22
2018,12,8,11,45,909.0,69.5,1.8,14.5,515.5,1028.44,784.8
2018,12,8,12,0,910.0,70.0,1.8,14.7,519.0,1031.84,786.32
2018,12,8,12,15,866.5,79.5,1.75,14.75,504.5,1010.95,771.49
2018,12,8,12,30,823.0,89.0,1.7,14.8,490.0,973.93,746.21
2018,12,8,12,45,774.0,97.0,1.65,14.85,467.5,926.12,713.72
2018,12,8,13,0,725.0,105.0,1.6,14.9,445.0,884.68,685.54
2018,12,8,13,15,794.0,87.5,1.55,14.85,446.5,909.35,703.26
2018,12,8,13,30,863.0,70.0,1.5,14.8,448.0,935.5,721.16
2018,12,8,13,45,848.0,68.5,1.45,14.75,422.5,898.09,695.55
2018,12,8,14,0,833.0,67.0,1.4,14.7,397.0,858.46,668.97
2018,12,8,14,15,811.5,65.0,1.25,14.45,365.5,810.6,635.45
2018,12,8,14,30,790.0,63.0,1.1,14.2,334.0,761.43,600.57
2018,12,8,14,45,759.0,60.0,1.0,14.0,297.5,702.53,558.47
2018,12,8,15,0,728.0,57.0,0.9,13.8,261.0,643.7,515.39
2018,12,8,15,15,682.0,53.0,0.9,13.8,221.5,573.52,463.04
2018,12,8,15,30,636.0,49.0,0.9,13.8,182.0,505.38,409.23
2018,12,8,15,45,562.0,43.5,0.9,12.5,141.5,427.72,346.29
2018,12,8,16,0,488.0,38.0,0.9,11.2,101.0,350.14,280.0
2018,12,8,16,15,305.5,28.0,0.95,10.65,62.5,219.85,161.51
2018,12,8,16,30,123.0,18.0,1.0,10.1,24.0,91.85,0.0
2018,12,8,16,45,61.5,9.0,1.1,9.6,12.0,31.86,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
